ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 00:00,2,0.000,ALERT,213.74,303.88,59.944,1454216403,"201051344000645","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,315272.1,315272.1,14719,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216405,85892.00
01/31/2016 00:00,2,0.000,ALERT,212.38,300.87,59.975,1454216403,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,587325.0,587325.0,8538,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216407,85893.00
01/31/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1454216403,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,306990.9,306990.9,15017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216409,85894.00
01/31/2016 00:00,2,0.000,ALERT,213.51,303.88,60.002,1454216403,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,308484.1,308484.1,14966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216411,85895.00
01/31/2016 00:00,2,0.000,ALERT,212.16,301.47,59.986,1454216403,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,312763.4,312763.4,19599,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216413,85896.00
01/31/2016 00:00,2,0.000,ALERT,212.16,301.77,59.981,1454216403,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,594860.5,594860.5,8733,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216414,85897.00
01/31/2016 00:00,2,0.000,ALERT,212.38,301.47,60.002,1454216403,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,317699.1,317699.1,19589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216416,85898.00
01/31/2016 00:00,2,0.000,ALERT,212.38,301.77,59.991,1454216403,"201051344001230","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,317096.1,317096.1,19440,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216418,85899.00
01/31/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1454216403,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,310907.2,310907.2,19561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216420,85900.00
01/31/2016 00:00,2,0.000,ALERT,211.93,301.17,59.981,1454216403,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,320279.3,320279.3,19560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216422,85901.00
01/31/2016 00:00,2,0.000,ALERT,212.16,299.67,59.981,1454216403,"274151322000094","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,478616.7,478616.7,8953,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216423,85902.00
01/31/2016 00:00,2,0.000,ALERT,213.06,304.18,60.002,1454216403,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,321638.0,321638.0,14982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216425,85903.00
01/31/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1454216403,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,318497.9,318497.9,19507,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216427,85904.00
01/31/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1454216403,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,320244.4,320244.4,19570,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216429,85905.00
01/31/2016 00:00,2,0.000,ALERT,212.61,300.57,59.996,1454216403,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314311.1,314311.1,19672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216431,85906.00
01/31/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1454216403,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,589208.9,589208.9,8724,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216433,85907.00
01/31/2016 00:00,2,0.000,ALERT,212.61,300.27,59.981,1454216403,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,625881.4,625881.4,8775,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216434,85908.00
01/31/2016 00:00,2,0.000,ALERT,213.06,304.18,59.996,1454216403,"201051344000868","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,306819.9,306819.9,14752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216436,85909.00
01/31/2016 00:00,2,0.000,ALERT,212.38,301.77,59.981,1454216403,"274151322000095","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,619511.0,619511.0,8613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216438,85910.00
01/31/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1454216403,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,305921.1,305921.1,14993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216440,85911.00
01/31/2016 00:00,2,0.000,ALERT,212.16,300.57,59.986,1454216403,"201051344001025","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,318315.6,318315.6,19571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216442,85912.00
01/31/2016 00:00,2,0.000,ALERT,212.83,303.88,59.986,1454216403,"201051344000458","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,316102.7,316102.7,14953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216444,85913.00
01/31/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1454216403,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,314401.7,314401.7,14650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216445,85914.00
01/31/2016 00:00,2,0.000,ALERT,212.83,301.47,59.949,1454216403,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,320310.9,320310.9,19451,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216447,85915.00
01/31/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1454216403,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,318058.8,318058.8,19424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216449,85916.00
01/31/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1454216403,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,322035.3,322035.3,19368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216451,85917.00
01/31/2016 00:00,2,0.000,ALERT,212.61,300.87,59.965,1454216403,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,314705.0,314705.0,19600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216452,85918.00
01/31/2016 00:00,2,0.000,ALERT,211.93,300.27,59.965,1454216403,"274151322000088","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,572178.9,572178.9,8500,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216454,85919.00
01/31/2016 00:00,2,0.000,ALERT,213.06,299.97,59.954,1454216403,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,478710.1,478710.1,9111,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216456,85920.00
01/31/2016 00:00,2,0.000,ALERT,212.16,300.87,60.007,1454216403,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,311098.4,311098.4,19594,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216458,85921.00
01/31/2016 00:00,2,0.000,ALERT,212.83,304.18,59.965,1454216403,"201051344000594","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,317041.9,317041.9,15002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216460,85922.00
01/31/2016 00:00,2,0.000,ALERT,212.38,300.87,59.965,1454216403,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,317655.4,317655.4,19561,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216462,85923.00
01/31/2016 00:00,2,0.000,ALERT,212.16,301.17,59.933,1454216403,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,584722.8,584722.8,8511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216464,85924.00
01/31/2016 00:00,2,0.000,ALERT,213.51,303.58,59.944,1454216403,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,306252.4,306252.4,14986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216465,85925.00
01/31/2016 00:00,2,0.000,ALERT,212.38,300.87,59.970,1454216403,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,316348.4,316348.4,19474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216467,85926.00
01/31/2016 00:00,2,0.000,ALERT,212.83,303.28,59.965,1454216403,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,321519.5,321519.5,14600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454216469,85927.00
01/31/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1454216403,"201051344000648","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,314534.9,314534.9,14759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216471,85928.00
01/31/2016 00:00,2,0.000,ALERT,213.06,303.88,59.954,1454216403,"201051344000569","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,323071.4,323071.4,14533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216473,85929.00
01/31/2016 00:00,2,0.000,ALERT,213.29,303.88,59.970,1454216403,"201051344000983","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,316119.2,316119.2,14834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216475,85930.00
01/31/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1454216403,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,311140.2,311140.2,15012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216476,85931.00
01/31/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1454216403,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,316009.7,316009.7,14628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216478,85932.00
01/31/2016 00:00,2,0.000,ALERT,212.16,299.37,59.959,1454216403,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,559743.3,559743.3,8543,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454216480,85933.00
01/31/2016 00:15,2,0.000,ALERT,213.74,303.58,59.986,1454217303,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,315272.1,315272.1,14721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217305,85934.00
01/31/2016 00:15,2,0.000,ALERT,212.38,299.97,60.034,1454217303,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,587325.0,587325.0,8540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217307,85935.00
01/31/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1454217303,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,306990.9,306990.9,15019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217309,85936.00
01/31/2016 00:15,2,0.000,ALERT,213.29,303.28,59.991,1454217303,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,308484.1,308484.1,14968,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217311,85937.00
01/31/2016 00:15,2,0.000,ALERT,212.38,301.17,60.039,1454217303,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,312763.4,312763.4,19601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217313,85938.00
01/31/2016 00:15,2,0.000,ALERT,211.93,299.67,59.981,1454217303,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,594860.5,594860.5,8735,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217314,85939.00
01/31/2016 00:15,2,0.000,ALERT,212.61,301.47,59.996,1454217303,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,317699.1,317699.1,19591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217316,85940.00
01/31/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1454217303,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,317096.1,317096.1,19442,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217318,85941.00
01/31/2016 00:15,2,0.000,ALERT,212.83,302.07,60.023,1454217303,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,310907.2,310907.2,19563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217320,85942.00
01/31/2016 00:15,2,0.000,ALERT,212.16,301.17,59.986,1454217303,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,320279.3,320279.3,19562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217322,85943.00
01/31/2016 00:15,2,0.000,ALERT,212.38,299.37,59.991,1454217303,"274151322000094","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,478616.7,478616.7,8955,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217324,85944.00
01/31/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1454217303,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,321638.0,321638.0,14984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217325,85945.00
01/31/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1454217303,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,318497.9,318497.9,19509,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217327,85946.00
01/31/2016 00:15,2,0.000,ALERT,212.38,300.87,60.007,1454217303,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,320244.4,320244.4,19572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217329,85947.00
01/31/2016 00:15,2,0.000,ALERT,212.61,300.57,60.018,1454217303,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,314311.1,314311.1,19674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217331,85948.00
01/31/2016 00:15,2,0.000,ALERT,212.38,300.57,59.954,1454217303,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,589208.9,589208.9,8726,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217333,85949.00
01/31/2016 00:15,2,0.000,ALERT,212.83,300.57,59.996,1454217303,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,625881.4,625881.4,8777,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217335,85950.00
01/31/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1454217303,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,306819.9,306819.9,14754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217336,85951.00
01/31/2016 00:15,2,0.000,ALERT,212.16,300.87,60.012,1454217303,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,619511.0,619511.0,8615,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217338,85952.00
01/31/2016 00:15,2,0.000,ALERT,213.06,303.58,59.991,1454217303,"201051344000988","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,305921.1,305921.1,14995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217340,85953.00
01/31/2016 00:15,2,0.000,ALERT,212.38,300.57,59.996,1454217303,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,318315.6,318315.6,19573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217342,85954.00
01/31/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1454217303,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,316102.7,316102.7,14955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217344,85955.00
01/31/2016 00:15,2,0.000,ALERT,213.74,302.98,60.034,1454217303,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,314401.7,314401.7,14652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217345,85956.00
01/31/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1454217303,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,320310.9,320310.9,19453,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217347,85957.00
01/31/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1454217303,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,318058.8,318058.8,19426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217349,85958.00
01/31/2016 00:15,2,0.000,ALERT,212.61,301.17,60.002,1454217303,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,322035.3,322035.3,19370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217351,85959.00
01/31/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1454217303,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,314705.0,314705.0,19602,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217353,85960.00
01/31/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1454217303,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,572178.9,572178.9,8502,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217355,85961.00
01/31/2016 00:15,2,0.000,ALERT,212.83,299.37,59.986,1454217303,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,478710.1,478710.1,9113,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217356,85962.00
01/31/2016 00:15,2,0.000,ALERT,212.16,300.87,59.986,1454217303,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,311098.4,311098.4,19596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217358,85963.00
01/31/2016 00:15,2,0.000,ALERT,212.83,304.18,59.986,1454217303,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,317041.9,317041.9,15004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217360,85964.00
01/31/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1454217303,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,317655.4,317655.4,19563,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217362,85965.00
01/31/2016 00:15,2,0.000,ALERT,211.93,300.27,59.981,1454217303,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,584722.8,584722.8,8513,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217363,85966.00
01/31/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1454217303,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,306252.4,306252.4,14988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217365,85967.00
01/31/2016 00:15,2,0.000,ALERT,212.61,301.47,59.928,1454217303,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,316348.4,316348.4,19476,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217367,85968.00
01/31/2016 00:15,2,0.000,ALERT,213.06,303.28,60.018,1454217303,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,321519.5,321519.5,14602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217369,85969.00
01/31/2016 00:15,2,0.000,ALERT,213.51,302.98,59.933,1454217303,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,314534.9,314534.9,14761,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217371,85970.00
01/31/2016 00:15,2,0.000,ALERT,213.29,304.18,59.991,1454217303,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,323071.4,323071.4,14535,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217372,85971.00
01/31/2016 00:15,2,0.000,ALERT,213.06,303.58,59.970,1454217303,"201051344000983","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,316119.2,316119.2,14836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217374,85972.00
01/31/2016 00:15,2,0.000,ALERT,213.29,303.28,60.002,1454217303,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,311140.2,311140.2,15014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217376,85973.00
01/31/2016 00:15,2,0.000,ALERT,213.74,304.18,59.970,1454217303,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,316009.7,316009.7,14630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454217378,85974.00
01/31/2016 00:15,2,0.000,ALERT,212.38,299.07,59.965,1454217303,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,559743.3,559743.3,8545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454217380,85975.00
01/31/2016 00:30,2,0.000,ALERT,213.51,303.58,59.959,1454218203,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,315272.1,315272.1,14723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218205,85976.00
01/31/2016 00:30,2,0.000,ALERT,212.38,300.57,59.986,1454218203,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,587325.0,587325.0,8542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218207,85977.00
01/31/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1454218203,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,306990.9,306990.9,15021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218209,85978.00
01/31/2016 00:30,2,0.000,ALERT,213.29,303.58,59.991,1454218203,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,308484.1,308484.1,14970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218211,85979.00
01/31/2016 00:30,2,0.000,ALERT,212.38,301.47,59.986,1454218203,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,312763.4,312763.4,19603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218213,85980.00
01/31/2016 00:30,2,0.000,ALERT,212.16,300.87,59.949,1454218203,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,594860.5,594860.5,8737,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218214,85981.00
01/31/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1454218203,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,317699.1,317699.1,19593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218216,85982.00
01/31/2016 00:30,2,0.000,ALERT,212.38,301.77,59.949,1454218203,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,317096.1,317096.1,19444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218218,85983.00
01/31/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1454218203,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,310907.2,310907.2,19565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218220,85984.00
01/31/2016 00:30,2,0.000,ALERT,212.16,301.47,59.981,1454218203,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,320279.3,320279.3,19564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218222,85985.00
01/31/2016 00:30,2,0.000,ALERT,212.38,299.97,59.970,1454218203,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,478616.7,478616.7,8957,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218223,85986.00
01/31/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1454218203,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,321638.0,321638.0,14986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218225,85987.00
01/31/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1454218203,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,318497.9,318497.9,19511,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218227,85988.00
01/31/2016 00:30,2,0.000,ALERT,212.61,301.47,59.981,1454218203,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,320244.4,320244.4,19574,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218229,85989.00
01/31/2016 00:30,2,0.000,ALERT,212.83,300.87,59.970,1454218203,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,314311.1,314311.1,19676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218231,85990.00
01/31/2016 00:30,2,0.000,ALERT,212.38,300.87,59.981,1454218203,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,589208.9,589208.9,8728,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218232,85991.00
01/31/2016 00:30,2,0.000,ALERT,212.83,300.27,59.991,1454218203,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,625881.4,625881.4,8779,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218234,85992.00
01/31/2016 00:30,2,0.000,ALERT,213.06,304.48,59.933,1454218203,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,306819.9,306819.9,14756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218236,85993.00
01/31/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1454218203,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,619511.0,619511.0,8617,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218238,85994.00
01/31/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1454218203,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,305921.1,305921.1,14997,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218240,85995.00
01/31/2016 00:30,2,0.000,ALERT,212.38,300.57,59.970,1454218203,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,318315.6,318315.6,19575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218242,85996.00
01/31/2016 00:30,2,0.000,ALERT,213.06,304.18,60.012,1454218203,"201051344000458","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,316102.7,316102.7,14957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218243,85997.00
01/31/2016 00:30,2,0.000,ALERT,213.74,303.58,59.965,1454218203,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,314401.7,314401.7,14654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218245,85998.00
01/31/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1454218203,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,320310.9,320310.9,19455,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218247,85999.00
01/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.933,1454218203,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,318058.8,318058.8,19428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218249,86000.00
01/31/2016 00:30,2,0.000,ALERT,212.83,301.77,60.007,1454218203,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,322035.3,322035.3,19372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218250,86001.00
01/31/2016 00:30,2,0.000,ALERT,212.61,300.27,59.954,1454218203,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,314705.0,314705.0,19604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218252,86002.00
01/31/2016 00:30,2,0.000,ALERT,211.93,300.87,59.922,1454218203,"274151322000088","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,572178.9,572178.9,8504,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218254,86003.00
01/31/2016 00:30,2,0.000,ALERT,213.06,299.67,59.965,1454218203,"274151322000068","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,478710.1,478710.1,9115,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218256,86004.00
01/31/2016 00:30,2,0.000,ALERT,212.16,301.17,59.928,1454218203,"201051344001135","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,311098.4,311098.4,19598,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218258,86005.00
01/31/2016 00:30,2,0.000,ALERT,213.06,304.18,59.996,1454218203,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,317041.9,317041.9,15006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218259,86006.00
01/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.949,1454218203,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,317655.4,317655.4,19565,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218261,86007.00
01/31/2016 00:30,2,0.000,ALERT,212.16,300.27,59.981,1454218203,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,584722.8,584722.8,8515,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218263,86008.00
01/31/2016 00:30,2,0.000,ALERT,213.74,303.28,59.970,1454218203,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,306252.4,306252.4,14990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218265,86009.00
01/31/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1454218203,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,316348.4,316348.4,19478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218267,86010.00
01/31/2016 00:30,2,0.000,ALERT,213.06,303.58,59.959,1454218203,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,321519.5,321519.5,14604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218268,86011.00
01/31/2016 00:30,2,0.000,ALERT,213.51,302.98,59.970,1454218203,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,314534.9,314534.9,14763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454218270,86012.00
01/31/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1454218203,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,323071.4,323071.4,14537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218272,86013.00
01/31/2016 00:30,2,0.000,ALERT,213.06,303.58,60.012,1454218203,"201051344000983","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,316119.2,316119.2,14838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218274,86014.00
01/31/2016 00:30,2,0.000,ALERT,213.29,303.58,59.959,1454218203,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,311140.2,311140.2,15016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218276,86015.00
01/31/2016 00:30,2,0.000,ALERT,213.74,304.18,59.959,1454218203,"201051344000576","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,316009.7,316009.7,14632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218278,86016.00
01/31/2016 00:30,2,0.000,ALERT,212.61,299.97,59.970,1454218203,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,559743.3,559743.3,8547,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454218279,86017.00
01/31/2016 00:45,2,0.000,ALERT,213.96,304.18,59.981,1454219104,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,315272.1,315272.1,14725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219106,86018.00
01/31/2016 00:45,2,0.000,ALERT,212.38,300.57,60.002,1454219104,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,587325.0,587325.0,8544,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219108,86019.00
01/31/2016 00:45,2,0.000,ALERT,213.96,303.88,59.991,1454219104,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,306990.9,306990.9,15023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219110,86020.00
01/31/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1454219104,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,308484.1,308484.1,14972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219112,86021.00
01/31/2016 00:45,2,0.000,ALERT,212.61,301.77,59.991,1454219104,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,312763.4,312763.4,19605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219114,86022.00
01/31/2016 00:45,2,0.000,ALERT,212.16,300.87,59.996,1454219104,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,594860.5,594860.5,8739,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219116,86023.00
01/31/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1454219104,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,317699.1,317699.1,19595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219117,86024.00
01/31/2016 00:45,2,0.000,ALERT,212.61,302.07,59.986,1454219104,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,317096.1,317096.1,19446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219119,86025.00
01/31/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1454219104,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,310907.2,310907.2,19567,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219121,86026.00
01/31/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1454219104,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,320279.3,320279.3,19566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219123,86027.00
01/31/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1454219104,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,478616.7,478616.7,8959,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219125,86028.00
01/31/2016 00:45,2,0.000,ALERT,213.51,305.08,60.023,1454219104,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,321638.0,321638.0,14988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219127,86029.00
01/31/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1454219104,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,318497.9,318497.9,19513,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219128,86030.00
01/31/2016 00:45,2,0.000,ALERT,212.83,301.77,59.959,1454219104,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,320244.4,320244.4,19576,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219130,86031.00
01/31/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1454219104,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,314311.1,314311.1,19678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219132,86032.00
01/31/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1454219104,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,589208.9,589208.9,8730,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219134,86033.00
01/31/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1454219104,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,625881.4,625881.4,8781,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219136,86034.00
01/31/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1454219104,"201051344000868","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,306819.9,306819.9,14758,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219138,86035.00
01/31/2016 00:45,2,0.000,ALERT,212.61,302.37,59.981,1454219104,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,619511.0,619511.0,8619,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219139,86036.00
01/31/2016 00:45,2,0.000,ALERT,213.51,304.48,59.986,1454219104,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,305921.1,305921.1,14999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219141,86037.00
