ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1454219104,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,318315.6,318315.6,19577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219143,86038.00
01/31/2016 00:45,2,0.000,ALERT,213.51,304.48,59.991,1454219104,"201051344000458","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,316102.7,316102.7,14959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219145,86039.00
01/31/2016 00:45,2,0.000,ALERT,214.19,304.18,59.986,1454219104,"201051344000853","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,314401.7,314401.7,14656,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219147,86040.00
01/31/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1454219104,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,320310.9,320310.9,19457,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219148,86041.00
01/31/2016 00:45,2,0.000,ALERT,213.06,301.47,59.986,1454219104,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,318058.8,318058.8,19430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219150,86042.00
01/31/2016 00:45,2,0.000,ALERT,213.06,302.37,59.996,1454219104,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,322035.3,322035.3,19374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219152,86043.00
01/31/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1454219104,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,314705.0,314705.0,19606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219154,86044.00
01/31/2016 00:45,2,0.000,ALERT,212.16,301.47,59.965,1454219104,"274151322000088","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,572178.9,572178.9,8506,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219156,86045.00
01/31/2016 00:45,2,0.000,ALERT,213.06,300.57,59.975,1454219104,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,478710.1,478710.1,9117,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219157,86046.00
01/31/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1454219104,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,311098.4,311098.4,19600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219159,86047.00
01/31/2016 00:45,2,0.000,ALERT,213.06,304.78,59.959,1454219104,"201051344000594","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,317041.9,317041.9,15008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219161,86048.00
01/31/2016 00:45,2,0.000,ALERT,212.83,301.47,59.986,1454219104,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,317655.4,317655.4,19567,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219163,86049.00
01/31/2016 00:45,2,0.000,ALERT,212.38,301.17,59.949,1454219104,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,584722.8,584722.8,8517,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219165,86050.00
01/31/2016 00:45,2,0.000,ALERT,213.74,303.88,59.944,1454219104,"201051344000867","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,306252.4,306252.4,14992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219167,86051.00
01/31/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1454219104,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,316348.4,316348.4,19480,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219169,86052.00
01/31/2016 00:45,2,0.000,ALERT,213.51,304.18,59.996,1454219104,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,321519.5,321519.5,14606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219171,86053.00
01/31/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1454219104,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,314534.9,314534.9,14765,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219173,86054.00
01/31/2016 00:45,2,0.000,ALERT,213.51,304.48,59.991,1454219104,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,323071.4,323071.4,14539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219174,86055.00
01/31/2016 00:45,2,0.000,ALERT,213.51,304.18,59.991,1454219104,"201051344000983","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,316119.2,316119.2,14840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219176,86056.00
01/31/2016 00:45,2,0.000,ALERT,213.51,303.88,59.986,1454219104,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,311140.2,311140.2,15018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219178,86057.00
01/31/2016 00:45,2,0.000,ALERT,213.74,304.48,59.986,1454219104,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,316009.7,316009.7,14634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454219180,86058.00
01/31/2016 00:45,2,0.000,ALERT,212.38,300.27,59.970,1454219104,"274151322000087","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,559743.3,559743.3,8549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454219182,86059.00
01/31/2016 01:00,2,0.000,ALERT,213.96,304.48,59.991,1454220003,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,315272.1,315272.1,14727,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220005,86060.00
01/31/2016 01:00,2,0.000,ALERT,212.61,301.47,60.018,1454220003,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,587325.0,587325.0,8546,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220007,86061.00
01/31/2016 01:00,2,0.000,ALERT,214.19,304.48,60.007,1454220003,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,306990.9,306990.9,15025,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220009,86062.00
01/31/2016 01:00,2,0.000,ALERT,213.51,304.48,59.991,1454220003,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,308484.1,308484.1,14974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220011,86063.00
01/31/2016 01:00,2,0.000,ALERT,212.61,302.07,59.996,1454220003,"201051344000646","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,312763.4,312763.4,19607,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220013,86064.00
01/31/2016 01:00,2,0.000,ALERT,212.38,301.77,59.996,1454220003,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,594860.5,594860.5,8741,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220015,86065.00
01/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1454220003,"201051344000585","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,317699.1,317699.1,19597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220016,86066.00
01/31/2016 01:00,2,0.000,ALERT,212.83,302.37,60.007,1454220003,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,317096.1,317096.1,19448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220018,86067.00
01/31/2016 01:00,2,0.000,ALERT,213.51,303.28,60.028,1454220003,"201051344000582","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,310907.2,310907.2,19569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220020,86068.00
01/31/2016 01:00,2,0.000,ALERT,212.61,302.07,60.044,1454220003,"201051344000955","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,320279.3,320279.3,19568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220022,86069.00
01/31/2016 01:00,2,0.000,ALERT,212.61,300.57,60.018,1454220003,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,478616.7,478616.7,8961,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220023,86070.00
01/31/2016 01:00,2,0.000,ALERT,213.51,305.38,59.996,1454220003,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,321638.0,321638.0,14990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220025,86071.00
01/31/2016 01:00,2,0.000,ALERT,212.61,302.37,60.034,1454220003,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,318497.9,318497.9,19515,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220027,86072.00
01/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.996,1454220003,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,320244.4,320244.4,19578,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220029,86073.00
01/31/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1454220003,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,314311.1,314311.1,19680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220031,86074.00
01/31/2016 01:00,2,0.000,ALERT,212.61,301.77,59.996,1454220003,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,589208.9,589208.9,8732,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220033,86075.00
01/31/2016 01:00,2,0.000,ALERT,213.29,301.77,60.018,1454220003,"274151322000076","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,625881.4,625881.4,8783,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220035,86076.00
01/31/2016 01:00,2,0.000,ALERT,213.29,305.08,59.996,1454220003,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,306819.9,306819.9,14760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220037,86077.00
01/31/2016 01:00,2,0.000,ALERT,212.83,302.68,60.002,1454220003,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,619511.0,619511.0,8621,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220039,86078.00
01/31/2016 01:00,2,0.000,ALERT,213.29,304.48,60.002,1454220003,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.68,0.0,0.0,0.000,305921.1,305921.1,15001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220040,86079.00
01/31/2016 01:00,2,0.000,ALERT,212.61,301.17,60.018,1454220003,"201051344001025","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,318315.6,318315.6,19579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220042,86080.00
01/31/2016 01:00,2,0.000,ALERT,213.29,304.48,59.996,1454220003,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,316102.7,316102.7,14961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220044,86081.00
01/31/2016 01:00,2,0.000,ALERT,213.96,304.18,60.007,1454220003,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,314401.7,314401.7,14658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220046,86082.00
01/31/2016 01:00,2,0.000,ALERT,213.29,302.07,60.034,1454220003,"201051344000685","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,320310.9,320310.9,19459,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220048,86083.00
01/31/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1454220003,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,318058.8,318058.8,19432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220050,86084.00
01/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1454220003,"201051344001145","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,322035.3,322035.3,19376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220051,86085.00
01/31/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1454220003,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,314705.0,314705.0,19608,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220053,86086.00
01/31/2016 01:00,2,0.000,ALERT,212.38,301.47,59.986,1454220003,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,572178.9,572178.9,8508,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220055,86087.00
01/31/2016 01:00,2,0.000,ALERT,213.29,300.57,59.986,1454220003,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,478710.1,478710.1,9119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220057,86088.00
01/31/2016 01:00,2,0.000,ALERT,212.61,302.07,59.991,1454220003,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,311098.4,311098.4,19602,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220058,86089.00
01/31/2016 01:00,2,0.000,ALERT,213.29,304.78,59.996,1454220003,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,317041.9,317041.9,15010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220060,86090.00
01/31/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1454220003,"201051344001203","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,317655.4,317655.4,19569,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220062,86091.00
01/31/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1454220003,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,584722.8,584722.8,8519,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220064,86092.00
01/31/2016 01:00,2,0.000,ALERT,213.74,303.88,60.012,1454220003,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,306252.4,306252.4,14994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220066,86093.00
01/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1454220003,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,316348.4,316348.4,19482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220067,86094.00
01/31/2016 01:00,2,0.000,ALERT,213.51,304.18,59.991,1454220003,"201051344000900","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,321519.5,321519.5,14608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220069,86095.00
01/31/2016 01:00,2,0.000,ALERT,213.74,303.58,59.986,1454220003,"201051344000648","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,314534.9,314534.9,14767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220071,86096.00
01/31/2016 01:00,2,0.000,ALERT,213.51,304.78,60.007,1454220003,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,323071.4,323071.4,14541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220073,86097.00
01/31/2016 01:00,2,0.000,ALERT,213.51,304.18,59.981,1454220003,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,316119.2,316119.2,14842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220075,86098.00
01/31/2016 01:00,2,0.000,ALERT,213.51,304.18,59.996,1454220003,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,311140.2,311140.2,15020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220077,86099.00
01/31/2016 01:00,2,0.000,ALERT,213.74,304.48,59.944,1454220003,"201051344000576","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,316009.7,316009.7,14636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220078,86100.00
01/31/2016 01:00,2,0.000,ALERT,212.61,299.97,60.007,1454220003,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,559743.3,559743.3,8551,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220080,86101.00
01/31/2016 01:15,2,0.000,ALERT,213.74,303.88,59.949,1454220904,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,315272.1,315272.1,14729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220906,86102.00
01/31/2016 01:15,2,0.000,ALERT,212.38,300.87,59.959,1454220904,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,587325.0,587325.0,8548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220908,86103.00
01/31/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1454220904,"201051344000633","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,306990.9,306990.9,15027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220909,86104.00
01/31/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1454220904,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,308484.1,308484.1,14976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220911,86105.00
01/31/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1454220904,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,312763.4,312763.4,19609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220913,86106.00
01/31/2016 01:15,2,0.000,ALERT,212.16,301.17,59.965,1454220904,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,594860.5,594860.5,8743,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220915,86107.00
01/31/2016 01:15,2,0.000,ALERT,213.06,302.07,59.954,1454220904,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,317699.1,317699.1,19599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220917,86108.00
01/31/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1454220904,"201051344001230","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,317096.1,317096.1,19450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220918,86109.00
01/31/2016 01:15,2,0.000,ALERT,213.51,303.28,59.954,1454220904,"201051344000582","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,310907.2,310907.2,19571,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220920,86110.00
01/31/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1454220904,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,320279.3,320279.3,19570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220922,86111.00
01/31/2016 01:15,2,0.000,ALERT,212.61,300.27,59.959,1454220904,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,478616.7,478616.7,8963,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220924,86112.00
01/31/2016 01:15,2,0.000,ALERT,213.74,305.38,59.944,1454220904,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,321638.0,321638.0,14992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220926,86113.00
01/31/2016 01:15,2,0.000,ALERT,212.83,302.37,59.949,1454220904,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,318497.9,318497.9,19517,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220928,86114.00
01/31/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1454220904,"201051344000438","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,320244.4,320244.4,19580,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220930,86115.00
01/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1454220904,"201051344000417","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,314311.1,314311.1,19682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220931,86116.00
01/31/2016 01:15,2,0.000,ALERT,213.06,302.07,59.959,1454220904,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,589208.9,589208.9,8734,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220933,86117.00
01/31/2016 01:15,2,0.000,ALERT,213.29,301.47,59.959,1454220904,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,625881.4,625881.4,8785,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220935,86118.00
01/31/2016 01:15,2,0.000,ALERT,213.51,305.38,59.970,1454220904,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,306819.9,306819.9,14762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220937,86119.00
01/31/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1454220904,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,619511.0,619511.0,8623,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220939,86120.00
01/31/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1454220904,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,305921.1,305921.1,15003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220941,86121.00
01/31/2016 01:15,2,0.000,ALERT,212.61,301.17,59.917,1454220904,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,318315.6,318315.6,19581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220942,86122.00
01/31/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1454220904,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,316102.7,316102.7,14963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220944,86123.00
01/31/2016 01:15,2,0.000,ALERT,214.19,304.48,59.949,1454220904,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,314401.7,314401.7,14660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220946,86124.00
01/31/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1454220904,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,320310.9,320310.9,19461,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220948,86125.00
01/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.959,1454220904,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,318058.8,318058.8,19434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220949,86126.00
01/31/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1454220904,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,322035.3,322035.3,19378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220951,86127.00
01/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.949,1454220904,"201051344000651","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314705.0,314705.0,19610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220953,86128.00
01/31/2016 01:15,2,0.000,ALERT,212.61,301.47,60.002,1454220904,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,572178.9,572178.9,8510,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220955,86129.00
01/31/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1454220904,"274151322000068","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,478710.1,478710.1,9121,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220957,86130.00
01/31/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1454220904,"201051344001135","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,311098.4,311098.4,19604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220958,86131.00
01/31/2016 01:15,2,0.000,ALERT,213.29,305.08,60.018,1454220904,"201051344000594","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,317041.9,317041.9,15012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454220960,86132.00
01/31/2016 01:15,2,0.000,ALERT,213.06,301.77,59.959,1454220904,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,317655.4,317655.4,19571,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220962,86133.00
01/31/2016 01:15,2,0.000,ALERT,212.38,300.87,59.954,1454220904,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,584722.8,584722.8,8521,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220964,86134.00
01/31/2016 01:15,2,0.000,ALERT,213.96,304.18,59.959,1454220904,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,306252.4,306252.4,14996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220966,86135.00
01/31/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1454220904,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,316348.4,316348.4,19484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220967,86136.00
01/31/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1454220904,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,321519.5,321519.5,14610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220969,86137.00
01/31/2016 01:15,2,0.000,ALERT,213.96,303.88,59.970,1454220904,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,314534.9,314534.9,14769,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220971,86138.00
01/31/2016 01:15,2,0.000,ALERT,213.51,304.78,59.954,1454220904,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,323071.4,323071.4,14543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220973,86139.00
01/31/2016 01:15,2,0.000,ALERT,213.51,304.48,59.965,1454220904,"201051344000983","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,316119.2,316119.2,14844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220975,86140.00
01/31/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1454220904,"201051344001158","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,311140.2,311140.2,15022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220977,86141.00
01/31/2016 01:15,2,0.000,ALERT,213.96,304.48,59.959,1454220904,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,316009.7,316009.7,14638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220978,86142.00
01/31/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1454220904,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,559743.3,559743.3,8553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454220980,86143.00
01/31/2016 01:30,2,0.000,ALERT,213.74,303.88,60.002,1454221803,"201051344000645","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,315272.1,315272.1,14731,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221805,86144.00
01/31/2016 01:30,2,0.000,ALERT,212.61,301.77,60.002,1454221803,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,587325.0,587325.0,8550,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221807,86145.00
01/31/2016 01:30,2,0.000,ALERT,214.19,304.18,60.007,1454221803,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,306990.9,306990.9,15029,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221808,86146.00
01/31/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1454221803,"201051344000469","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308484.1,308484.1,14978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221810,86147.00
01/31/2016 01:30,2,0.000,ALERT,212.61,302.07,60.007,1454221803,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,312763.4,312763.4,19611,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221812,86148.00
01/31/2016 01:30,2,0.000,ALERT,212.38,301.77,59.991,1454221803,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,594860.5,594860.5,8745,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221814,86149.00
01/31/2016 01:30,2,0.000,ALERT,212.83,302.37,59.954,1454221803,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,317699.1,317699.1,19601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221816,86150.00
01/31/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1454221803,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,317096.1,317096.1,19452,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221818,86151.00
01/31/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1454221803,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,310907.2,310907.2,19573,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221820,86152.00
01/31/2016 01:30,2,0.000,ALERT,212.38,302.07,59.981,1454221803,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,320279.3,320279.3,19572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221821,86153.00
01/31/2016 01:30,2,0.000,ALERT,212.83,301.47,59.975,1454221803,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,478616.7,478616.7,8965,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221823,86154.00
01/31/2016 01:30,2,0.000,ALERT,213.29,304.48,59.981,1454221803,"201051344000579","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,321638.0,321638.0,14994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221825,86155.00
01/31/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1454221803,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,318497.9,318497.9,19519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221827,86156.00
01/31/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1454221803,"201051344000438","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,320244.4,320244.4,19582,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221829,86157.00
01/31/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1454221803,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,314311.1,314311.1,19684,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221831,86158.00
01/31/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1454221803,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,589208.9,589208.9,8736,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221832,86159.00
01/31/2016 01:30,2,0.000,ALERT,213.29,301.47,59.949,1454221803,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,625881.4,625881.4,8787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221834,86160.00
01/31/2016 01:30,2,0.000,ALERT,213.51,305.08,59.975,1454221803,"201051344000868","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,306819.9,306819.9,14764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221836,86161.00
01/31/2016 01:30,2,0.000,ALERT,212.83,303.28,59.991,1454221803,"274151322000095","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,619511.0,619511.0,8625,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221838,86162.00
01/31/2016 01:30,2,0.000,ALERT,213.51,304.48,59.970,1454221803,"201051344000988","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,305921.1,305921.1,15005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221840,86163.00
01/31/2016 01:30,2,0.000,ALERT,212.83,301.47,59.959,1454221803,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,318315.6,318315.6,19583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221841,86164.00
01/31/2016 01:30,2,0.000,ALERT,213.51,304.78,60.002,1454221803,"201051344000458","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,316102.7,316102.7,14965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221843,86165.00
01/31/2016 01:30,2,0.000,ALERT,214.19,304.48,59.970,1454221803,"201051344000853","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,314401.7,314401.7,14662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221845,86166.00
01/31/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1454221803,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,320310.9,320310.9,19463,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221847,86167.00
01/31/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1454221803,"201051344000917","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,318058.8,318058.8,19436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221849,86168.00
01/31/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1454221803,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,322035.3,322035.3,19380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221850,86169.00
01/31/2016 01:30,2,0.000,ALERT,213.06,301.77,60.002,1454221803,"201051344000651","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314705.0,314705.0,19612,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221852,86170.00
01/31/2016 01:30,2,0.000,ALERT,212.61,302.37,59.959,1454221803,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,572178.9,572178.9,8512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221854,86171.00
01/31/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1454221803,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,478710.1,478710.1,9123,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221856,86172.00
01/31/2016 01:30,2,0.000,ALERT,212.61,302.07,59.933,1454221803,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,311098.4,311098.4,19606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221857,86173.00
01/31/2016 01:30,2,0.000,ALERT,213.29,305.08,59.965,1454221803,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,317041.9,317041.9,15014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221859,86174.00
01/31/2016 01:30,2,0.000,ALERT,213.06,302.07,59.965,1454221803,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,317655.4,317655.4,19573,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221861,86175.00
01/31/2016 01:30,2,0.000,ALERT,212.61,302.37,59.959,1454221803,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,584722.8,584722.8,8523,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221863,86176.00
01/31/2016 01:30,2,0.000,ALERT,213.96,304.18,59.949,1454221803,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,306252.4,306252.4,14998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221865,86177.00
01/31/2016 01:30,2,0.000,ALERT,213.06,302.07,59.965,1454221803,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,316348.4,316348.4,19486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221867,86178.00
01/31/2016 01:30,2,0.000,ALERT,213.51,304.48,59.959,1454221803,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,321519.5,321519.5,14612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454221868,86179.00
01/31/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1454221803,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,314534.9,314534.9,14771,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221870,86180.00
01/31/2016 01:30,2,0.000,ALERT,213.74,305.08,59.965,1454221803,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,323071.4,323071.4,14545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221872,86181.00
01/31/2016 01:30,2,0.000,ALERT,213.51,304.78,60.012,1454221803,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,316119.2,316119.2,14846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221874,86182.00
01/31/2016 01:30,2,0.000,ALERT,213.74,304.48,59.944,1454221803,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,311140.2,311140.2,15024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221876,86183.00
