ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 01:30,2,0.000,ALERT,214.19,305.08,59.975,1454221803,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,316009.7,316009.7,14640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221878,86184.00
01/31/2016 01:30,2,0.000,ALERT,212.83,301.17,59.949,1454221803,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,559743.3,559743.3,8555,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454221879,86185.00
01/31/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1454222704,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,315272.1,315272.1,14733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222706,86186.00
01/31/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1454222704,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,587325.0,587325.0,8552,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222707,86187.00
01/31/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1454222704,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,306990.9,306990.9,15031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222709,86188.00
01/31/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1454222704,"201051344000469","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308484.1,308484.1,14980,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222711,86189.00
01/31/2016 01:45,2,0.000,ALERT,212.61,302.07,60.007,1454222704,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,312763.4,312763.4,19613,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222713,86190.00
01/31/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1454222704,"274151322000052","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,594860.5,594860.5,8747,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222714,86191.00
01/31/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1454222704,"201051344000585","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,317699.1,317699.1,19603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222716,86192.00
01/31/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1454222704,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,317096.1,317096.1,19454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222718,86193.00
01/31/2016 01:45,2,0.000,ALERT,213.29,302.98,59.975,1454222704,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310907.2,310907.2,19575,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222720,86194.00
01/31/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1454222704,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,320279.3,320279.3,19574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222722,86195.00
01/31/2016 01:45,2,0.000,ALERT,212.38,301.17,59.991,1454222704,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,478616.7,478616.7,8967,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222724,86196.00
01/31/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1454222704,"201051344000579","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,321638.0,321638.0,14996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222726,86197.00
01/31/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1454222704,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,318497.9,318497.9,19521,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222728,86198.00
01/31/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1454222704,"201051344000438","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,320244.4,320244.4,19584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222729,86199.00
01/31/2016 01:45,2,0.000,ALERT,212.83,301.17,60.023,1454222704,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,314311.1,314311.1,19686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222731,86200.00
01/31/2016 01:45,2,0.000,ALERT,212.38,302.07,59.996,1454222704,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,589208.9,589208.9,8738,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222733,86201.00
01/31/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1454222704,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,625881.4,625881.4,8789,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222735,86202.00
01/31/2016 01:45,2,0.000,ALERT,213.29,304.78,59.986,1454222704,"201051344000868","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,306819.9,306819.9,14766,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222737,86203.00
01/31/2016 01:45,2,0.000,ALERT,212.61,302.68,59.981,1454222704,"274151322000095","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,619511.0,619511.0,8627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222738,86204.00
01/31/2016 01:45,2,0.000,ALERT,213.06,303.58,60.034,1454222704,"201051344000988","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,305921.1,305921.1,15007,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222740,86205.00
01/31/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1454222704,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,318315.6,318315.6,19585,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222742,86206.00
01/31/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1454222704,"201051344000458","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,316102.7,316102.7,14967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222744,86207.00
01/31/2016 01:45,2,0.000,ALERT,213.96,303.88,59.954,1454222704,"201051344000853","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,314401.7,314401.7,14664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222746,86208.00
01/31/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1454222704,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,320310.9,320310.9,19465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222747,86209.00
01/31/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1454222704,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,318058.8,318058.8,19438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222749,86210.00
01/31/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1454222704,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,322035.3,322035.3,19382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222751,86211.00
01/31/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1454222704,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,314705.0,314705.0,19614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222753,86212.00
01/31/2016 01:45,2,0.000,ALERT,212.16,301.17,59.981,1454222704,"274151322000088","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,572178.9,572178.9,8514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222755,86213.00
01/31/2016 01:45,2,0.000,ALERT,213.06,301.17,60.002,1454222704,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,478710.1,478710.1,9125,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222756,86214.00
01/31/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1454222704,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,311098.4,311098.4,19608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222758,86215.00
01/31/2016 01:45,2,0.000,ALERT,213.06,304.78,60.044,1454222704,"201051344000594","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,317041.9,317041.9,15016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222760,86216.00
01/31/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1454222704,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,317655.4,317655.4,19575,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222762,86217.00
01/31/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1454222704,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,584722.8,584722.8,8525,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222763,86218.00
01/31/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1454222704,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,306252.4,306252.4,15000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222765,86219.00
01/31/2016 01:45,2,0.000,ALERT,212.61,302.07,59.938,1454222704,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,316348.4,316348.4,19488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222767,86220.00
01/31/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1454222704,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,321519.5,321519.5,14614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222769,86221.00
01/31/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1454222704,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,314534.9,314534.9,14773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222771,86222.00
01/31/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1454222704,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,323071.4,323071.4,14547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222773,86223.00
01/31/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1454222704,"201051344000983","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,316119.2,316119.2,14848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222774,86224.00
01/31/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1454222704,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,311140.2,311140.2,15026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222776,86225.00
01/31/2016 01:45,2,0.000,ALERT,213.74,304.18,59.991,1454222704,"201051344000576","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,316009.7,316009.7,14642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454222778,86226.00
01/31/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1454222704,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,559743.3,559743.3,8557,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454222780,86227.00
01/31/2016 02:00,2,0.000,ALERT,214.19,304.78,59.965,1454223603,"201051344000645","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,315272.1,315272.1,14735,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223605,86228.00
01/31/2016 02:00,2,0.000,ALERT,213.06,301.77,59.970,1454223603,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,587325.0,587325.0,8554,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223607,86229.00
01/31/2016 02:00,2,0.000,ALERT,214.19,304.18,59.981,1454223603,"201051344000633","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,306990.9,306990.9,15033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223609,86230.00
01/31/2016 02:00,2,0.000,ALERT,213.74,304.78,59.949,1454223603,"201051344000469","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308484.1,308484.1,14982,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223611,86231.00
01/31/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1454223603,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,312763.4,312763.4,19615,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223613,86232.00
01/31/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1454223603,"274151322000052","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,594860.5,594860.5,8749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223614,86233.00
01/31/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1454223603,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,317699.1,317699.1,19605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223616,86234.00
01/31/2016 02:00,2,0.000,ALERT,213.06,302.68,59.949,1454223603,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,317096.1,317096.1,19456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223618,86235.00
01/31/2016 02:00,2,0.000,ALERT,213.74,303.58,60.002,1454223603,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,310907.2,310907.2,19577,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223620,86236.00
01/31/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1454223603,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,320279.3,320279.3,19576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223621,86237.00
01/31/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1454223603,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,478616.7,478616.7,8969,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223623,86238.00
01/31/2016 02:00,2,0.000,ALERT,213.74,305.38,59.981,1454223603,"201051344000579","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,321638.0,321638.0,14998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223625,86239.00
01/31/2016 02:00,2,0.000,ALERT,213.06,302.98,60.007,1454223603,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,318497.9,318497.9,19523,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223627,86240.00
01/31/2016 02:00,2,0.000,ALERT,213.29,302.37,59.991,1454223603,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,320244.4,320244.4,19586,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223629,86241.00
01/31/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1454223603,"201051344000417","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,314311.1,314311.1,19688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223631,86242.00
01/31/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1454223603,"274151322000083","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,589208.9,589208.9,8740,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223632,86243.00
01/31/2016 02:00,2,0.000,ALERT,213.51,302.68,59.991,1454223603,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,625881.4,625881.4,8791,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223634,86244.00
01/31/2016 02:00,2,0.000,ALERT,213.51,305.08,60.018,1454223603,"201051344000868","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,306819.9,306819.9,14768,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223636,86245.00
01/31/2016 02:00,2,0.000,ALERT,212.83,303.28,59.959,1454223603,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,619511.0,619511.0,8629,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223638,86246.00
01/31/2016 02:00,2,0.000,ALERT,213.51,304.48,59.975,1454223603,"201051344000988","219011344069620",0.00,4.50,0,299.37,306.28,0.0,0.0,0.000,305921.1,305921.1,15009,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223640,86247.00
01/31/2016 02:00,2,0.000,ALERT,212.83,301.47,59.991,1454223603,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,318315.6,318315.6,19587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223642,86248.00
01/31/2016 02:00,2,0.000,ALERT,213.29,304.48,59.981,1454223603,"201051344000458","219011344069620",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,316102.7,316102.7,14969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223643,86249.00
01/31/2016 02:00,2,0.000,ALERT,214.19,304.48,59.944,1454223603,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,314401.7,314401.7,14666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223645,86250.00
01/31/2016 02:00,2,0.000,ALERT,213.51,302.37,59.981,1454223603,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,320310.9,320310.9,19467,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223647,86251.00
01/31/2016 02:00,2,0.000,ALERT,213.29,302.07,60.002,1454223603,"201051344000917","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,318058.8,318058.8,19440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223649,86252.00
01/31/2016 02:00,2,0.000,ALERT,213.51,302.98,59.975,1454223603,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,322035.3,322035.3,19384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223651,86253.00
01/31/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1454223603,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,314705.0,314705.0,19616,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223652,86254.00
01/31/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1454223603,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,572178.9,572178.9,8516,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223654,86255.00
01/31/2016 02:00,2,0.000,ALERT,213.74,301.47,59.996,1454223603,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,478710.1,478710.1,9127,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223656,86256.00
01/31/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1454223603,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,311098.4,311098.4,19610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223658,86257.00
01/31/2016 02:00,2,0.000,ALERT,213.51,305.38,59.975,1454223603,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,317041.9,317041.9,15018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223660,86258.00
01/31/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1454223603,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,317655.4,317655.4,19577,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223662,86259.00
01/31/2016 02:00,2,0.000,ALERT,212.61,302.68,59.965,1454223603,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,584722.8,584722.8,8527,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223663,86260.00
01/31/2016 02:00,2,0.000,ALERT,213.96,304.48,59.970,1454223603,"201051344000867","219011344069620",0.00,5.00,0,301.47,306.88,0.0,0.0,0.000,306252.4,306252.4,15002,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223665,86261.00
01/31/2016 02:00,2,0.000,ALERT,213.06,302.37,59.933,1454223603,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,316348.4,316348.4,19490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223667,86262.00
01/31/2016 02:00,2,0.000,ALERT,213.51,304.78,59.986,1454223603,"201051344000900","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,321519.5,321519.5,14616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223669,86263.00
01/31/2016 02:00,2,0.000,ALERT,213.74,303.88,59.954,1454223603,"201051344000648","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,314534.9,314534.9,14775,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223671,86264.00
01/31/2016 02:00,2,0.000,ALERT,213.74,305.08,59.959,1454223603,"201051344000569","219011344069620",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,323071.4,323071.4,14549,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223673,86265.00
01/31/2016 02:00,2,0.000,ALERT,213.51,304.78,59.975,1454223603,"201051344000983","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,316119.2,316119.2,14850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223674,86266.00
01/31/2016 02:00,2,0.000,ALERT,213.74,304.48,59.965,1454223603,"201051344001158","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,311140.2,311140.2,15028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223676,86267.00
01/31/2016 02:00,2,0.000,ALERT,213.96,304.78,59.965,1454223603,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,316009.7,316009.7,14644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454223678,86268.00
01/31/2016 02:00,2,0.000,ALERT,212.83,301.17,59.922,1454223603,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,559743.3,559743.3,8559,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454223680,86269.00
01/31/2016 02:15,2,0.000,ALERT,213.74,303.88,59.986,1454224504,"201051344000645","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,315272.1,315272.1,14737,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224506,86270.00
01/31/2016 02:15,2,0.000,ALERT,212.61,301.47,59.996,1454224504,"274151322000085","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,587325.0,587325.0,8556,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224508,86271.00
01/31/2016 02:15,2,0.000,ALERT,213.96,303.88,60.028,1454224504,"201051344000633","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,306990.9,306990.9,15035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224509,86272.00
01/31/2016 02:15,2,0.000,ALERT,213.51,303.88,59.986,1454224504,"201051344000469","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,308484.1,308484.1,14984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224511,86273.00
01/31/2016 02:15,2,0.000,ALERT,212.61,302.07,60.002,1454224504,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,312763.4,312763.4,19617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224513,86274.00
01/31/2016 02:15,2,0.000,ALERT,211.93,300.87,59.996,1454224504,"274151322000052","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,594860.5,594860.5,8751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224515,86275.00
01/31/2016 02:15,2,0.000,ALERT,213.06,302.37,59.996,1454224504,"201051344000585","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,317699.1,317699.1,19607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224517,86276.00
01/31/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1454224504,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,317096.1,317096.1,19458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224518,86277.00
01/31/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1454224504,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,310907.2,310907.2,19579,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224520,86278.00
01/31/2016 02:15,2,0.000,ALERT,212.38,301.77,59.991,1454224504,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320279.3,320279.3,19578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224522,86279.00
01/31/2016 02:15,2,0.000,ALERT,212.38,300.87,60.018,1454224504,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,478616.7,478616.7,8971,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224524,86280.00
01/31/2016 02:15,2,0.000,ALERT,213.29,304.48,59.981,1454224504,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,321638.0,321638.0,15000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224526,86281.00
01/31/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1454224504,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,318497.9,318497.9,19525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224528,86282.00
01/31/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1454224504,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,320244.4,320244.4,19588,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224529,86283.00
01/31/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1454224504,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,314311.1,314311.1,19690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224531,86284.00
01/31/2016 02:15,2,0.000,ALERT,212.38,301.77,59.975,1454224504,"274151322000083","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,589208.9,589208.9,8742,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224533,86285.00
01/31/2016 02:15,2,0.000,ALERT,213.06,301.17,60.002,1454224504,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,625881.4,625881.4,8793,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224535,86286.00
01/31/2016 02:15,2,0.000,ALERT,213.51,305.08,60.002,1454224504,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,306819.9,306819.9,14770,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224537,86287.00
01/31/2016 02:15,2,0.000,ALERT,212.38,302.07,60.028,1454224504,"274151322000095","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,619511.0,619511.0,8631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224538,86288.00
01/31/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1454224504,"201051344000988","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,305921.1,305921.1,15011,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224540,86289.00
01/31/2016 02:15,2,0.000,ALERT,212.61,301.17,60.012,1454224504,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,318315.6,318315.6,19589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224542,86290.00
01/31/2016 02:15,2,0.000,ALERT,213.51,304.78,60.018,1454224504,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,316102.7,316102.7,14971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224544,86291.00
01/31/2016 02:15,2,0.000,ALERT,214.19,304.18,60.002,1454224504,"201051344000853","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,314401.7,314401.7,14668,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224546,86292.00
01/31/2016 02:15,2,0.000,ALERT,213.29,302.07,60.012,1454224504,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,320310.9,320310.9,19469,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224547,86293.00
01/31/2016 02:15,2,0.000,ALERT,213.06,301.77,60.012,1454224504,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,318058.8,318058.8,19442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224549,86294.00
01/31/2016 02:15,2,0.000,ALERT,213.29,302.68,60.018,1454224504,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,322035.3,322035.3,19386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224551,86295.00
01/31/2016 02:15,2,0.000,ALERT,213.06,301.47,60.007,1454224504,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,314705.0,314705.0,19618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224553,86296.00
01/31/2016 02:15,2,0.000,ALERT,212.16,301.77,60.023,1454224504,"274151322000088","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,572178.9,572178.9,8518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224555,86297.00
01/31/2016 02:15,2,0.000,ALERT,213.29,300.57,60.007,1454224504,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,478710.1,478710.1,9129,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224556,86298.00
01/31/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1454224504,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,311098.4,311098.4,19612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224558,86299.00
01/31/2016 02:15,2,0.000,ALERT,213.29,304.78,60.018,1454224504,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,317041.9,317041.9,15020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224560,86300.00
01/31/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1454224504,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,317655.4,317655.4,19579,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224562,86301.00
01/31/2016 02:15,2,0.000,ALERT,212.16,301.47,60.007,1454224504,"274151322000054","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,584722.8,584722.8,8529,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224563,86302.00
01/31/2016 02:15,2,0.000,ALERT,213.74,303.88,60.018,1454224504,"201051344000867","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,306252.4,306252.4,15004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454224565,86303.00
01/31/2016 02:15,2,0.000,ALERT,213.06,302.37,60.002,1454224504,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,316348.4,316348.4,19492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224567,86304.00
01/31/2016 02:15,2,0.000,ALERT,213.29,304.18,60.012,1454224504,"201051344000900","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,321519.5,321519.5,14618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224569,86305.00
01/31/2016 02:15,2,0.000,ALERT,213.51,303.58,60.012,1454224504,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,314534.9,314534.9,14777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224571,86306.00
01/31/2016 02:15,2,0.000,ALERT,213.51,304.78,60.002,1454224504,"201051344000569","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,323071.4,323071.4,14551,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224573,86307.00
01/31/2016 02:15,2,0.000,ALERT,213.51,304.48,60.002,1454224504,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,316119.2,316119.2,14852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224575,86308.00
01/31/2016 02:15,2,0.000,ALERT,213.51,304.18,59.996,1454224504,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,311140.2,311140.2,15030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224577,86309.00
01/31/2016 02:15,2,0.000,ALERT,213.96,304.78,59.996,1454224504,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,316009.7,316009.7,14646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224578,86310.00
01/31/2016 02:15,2,0.000,ALERT,212.61,300.27,59.986,1454224504,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,559743.3,559743.3,8561,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454224580,86311.00
01/31/2016 02:30,2,0.000,ALERT,213.96,304.48,60.007,1454225403,"201051344000645","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,315272.1,315272.1,14739,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225405,86312.00
01/31/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1454225403,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,587325.0,587325.0,8558,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225407,86313.00
01/31/2016 02:30,2,0.000,ALERT,214.19,304.18,59.954,1454225403,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,306990.9,306990.9,15037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225409,86314.00
01/31/2016 02:30,2,0.000,ALERT,213.74,304.48,59.981,1454225403,"201051344000469","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,308484.1,308484.1,14986,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225411,86315.00
01/31/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1454225403,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,312763.4,312763.4,19619,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225413,86316.00
01/31/2016 02:30,2,0.000,ALERT,212.38,301.47,59.996,1454225403,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,594860.5,594860.5,8753,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225414,86317.00
01/31/2016 02:30,2,0.000,ALERT,213.06,302.68,60.028,1454225403,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,317699.1,317699.1,19609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225416,86318.00
01/31/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1454225403,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,317096.1,317096.1,19460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225418,86319.00
01/31/2016 02:30,2,0.000,ALERT,213.29,302.98,60.007,1454225403,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310907.2,310907.2,19581,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225420,86320.00
01/31/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1454225403,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,320279.3,320279.3,19580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225421,86321.00
01/31/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1454225403,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,478616.7,478616.7,8973,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225423,86322.00
01/31/2016 02:30,2,0.000,ALERT,213.51,305.38,59.981,1454225403,"201051344000579","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,321638.0,321638.0,15002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225425,86323.00
01/31/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1454225403,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,318497.9,318497.9,19527,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225427,86324.00
01/31/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1454225403,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,320244.4,320244.4,19590,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225429,86325.00
01/31/2016 02:30,2,0.000,ALERT,213.06,301.77,60.018,1454225403,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,314311.1,314311.1,19692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225431,86326.00
01/31/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1454225403,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,589208.9,589208.9,8744,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225432,86327.00
01/31/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1454225403,"274151322000076","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,625881.4,625881.4,8795,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225434,86328.00
01/31/2016 02:30,2,0.000,ALERT,213.74,305.38,59.928,1454225403,"201051344000868","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,306819.9,306819.9,14772,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225436,86329.00
