ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 02:30,2,0.000,ALERT,212.61,302.68,59.949,1454225403,"274151322000095","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,619511.0,619511.0,8633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225438,86330.00
01/31/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1454225403,"201051344000988","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,305921.1,305921.1,15013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225440,86331.00
01/31/2016 02:30,2,0.000,ALERT,212.83,301.77,60.007,1454225403,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,318315.6,318315.6,19591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225442,86332.00
01/31/2016 02:30,2,0.000,ALERT,213.51,304.78,59.922,1454225403,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,316102.7,316102.7,14973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225443,86333.00
01/31/2016 02:30,2,0.000,ALERT,214.19,304.48,59.975,1454225403,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,314401.7,314401.7,14670,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225445,86334.00
01/31/2016 02:30,2,0.000,ALERT,213.29,302.68,59.944,1454225403,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320310.9,320310.9,19471,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225447,86335.00
01/31/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1454225403,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,318058.8,318058.8,19444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225449,86336.00
01/31/2016 02:30,2,0.000,ALERT,213.29,302.68,59.954,1454225403,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,322035.3,322035.3,19388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225450,86337.00
01/31/2016 02:30,2,0.000,ALERT,213.06,301.77,59.965,1454225403,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,314705.0,314705.0,19620,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225452,86338.00
01/31/2016 02:30,2,0.000,ALERT,212.38,302.07,59.959,1454225403,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,572178.9,572178.9,8520,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225454,86339.00
01/31/2016 02:30,2,0.000,ALERT,213.51,300.87,59.954,1454225403,"274151322000068","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,478710.1,478710.1,9131,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225456,86340.00
01/31/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1454225403,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,311098.4,311098.4,19614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225458,86341.00
01/31/2016 02:30,2,0.000,ALERT,213.29,305.08,59.981,1454225403,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,317041.9,317041.9,15022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225459,86342.00
01/31/2016 02:30,2,0.000,ALERT,213.06,301.77,59.975,1454225403,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,317655.4,317655.4,19581,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225461,86343.00
01/31/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1454225403,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,584722.8,584722.8,8531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225463,86344.00
01/31/2016 02:30,2,0.000,ALERT,213.96,304.18,59.938,1454225403,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,306252.4,306252.4,15006,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225465,86345.00
01/31/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1454225403,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,316348.4,316348.4,19494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225467,86346.00
01/31/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1454225403,"201051344000900","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,321519.5,321519.5,14620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225468,86347.00
01/31/2016 02:30,2,0.000,ALERT,213.96,303.88,59.975,1454225403,"201051344000648","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,314534.9,314534.9,14779,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225470,86348.00
01/31/2016 02:30,2,0.000,ALERT,213.74,305.08,59.975,1454225403,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,323071.4,323071.4,14553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225472,86349.00
01/31/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1454225403,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,316119.2,316119.2,14854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225474,86350.00
01/31/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1454225403,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,311140.2,311140.2,15032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454225476,86351.00
01/31/2016 02:30,2,0.000,ALERT,213.96,305.08,59.970,1454225403,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,316009.7,316009.7,14648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225478,86352.00
01/31/2016 02:30,2,0.000,ALERT,212.83,300.57,59.991,1454225403,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,559743.3,559743.3,8563,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454225480,86353.00
01/31/2016 02:45,2,0.000,ALERT,213.96,304.48,59.981,1454226303,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,315272.1,315272.1,14741,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226305,86354.00
01/31/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1454226303,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,587325.0,587325.0,8560,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226307,86355.00
01/31/2016 02:45,2,0.000,ALERT,214.19,304.48,59.981,1454226303,"201051344000633","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,306990.9,306990.9,15039,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226309,86356.00
01/31/2016 02:45,2,0.000,ALERT,213.74,304.78,59.949,1454226303,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,308484.1,308484.1,14988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226311,86357.00
01/31/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1454226303,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,312763.4,312763.4,19621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226313,86358.00
01/31/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1454226303,"274151322000052","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,594860.5,594860.5,8755,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226314,86359.00
01/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1454226303,"201051344000585","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,317699.1,317699.1,19611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226316,86360.00
01/31/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1454226303,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,317096.1,317096.1,19462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226318,86361.00
01/31/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1454226303,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,310907.2,310907.2,19583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226320,86362.00
01/31/2016 02:45,2,0.000,ALERT,212.83,302.68,59.944,1454226303,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320279.3,320279.3,19582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226322,86363.00
01/31/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1454226303,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,478616.7,478616.7,8975,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226323,86364.00
01/31/2016 02:45,2,0.000,ALERT,213.74,305.38,60.018,1454226303,"201051344000579","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,321638.0,321638.0,15004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226325,86365.00
01/31/2016 02:45,2,0.000,ALERT,213.06,303.28,60.007,1454226303,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,318497.9,318497.9,19529,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226327,86366.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1454226303,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,320244.4,320244.4,19592,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226329,86367.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1454226303,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,314311.1,314311.1,19694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226331,86368.00
01/31/2016 02:45,2,0.000,ALERT,212.83,303.28,59.975,1454226303,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,589208.9,589208.9,8746,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226332,86369.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1454226303,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,625881.4,625881.4,8797,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226334,86370.00
01/31/2016 02:45,2,0.000,ALERT,213.51,305.38,59.959,1454226303,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,306819.9,306819.9,14774,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226336,86371.00
01/31/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1454226303,"274151322000095","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,619511.0,619511.0,8635,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226338,86372.00
01/31/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1454226303,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,305921.1,305921.1,15015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226340,86373.00
01/31/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1454226303,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,318315.6,318315.6,19593,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226342,86374.00
01/31/2016 02:45,2,0.000,ALERT,213.51,304.78,59.922,1454226303,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,316102.7,316102.7,14975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226344,86375.00
01/31/2016 02:45,2,0.000,ALERT,214.19,304.48,59.965,1454226303,"201051344000853","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,314401.7,314401.7,14672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226345,86376.00
01/31/2016 02:45,2,0.000,ALERT,213.51,302.68,59.959,1454226303,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320310.9,320310.9,19473,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226347,86377.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1454226303,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,318058.8,318058.8,19446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226349,86378.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1454226303,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,322035.3,322035.3,19390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226351,86379.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1454226303,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314705.0,314705.0,19622,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226353,86380.00
01/31/2016 02:45,2,0.000,ALERT,212.38,302.07,59.944,1454226303,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,572178.9,572178.9,8522,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226354,86381.00
01/31/2016 02:45,2,0.000,ALERT,213.51,301.77,59.949,1454226303,"274151322000068","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,478710.1,478710.1,9133,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226356,86382.00
01/31/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1454226303,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,311098.4,311098.4,19616,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226358,86383.00
01/31/2016 02:45,2,0.000,ALERT,213.51,305.38,59.965,1454226303,"201051344000594","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,317041.9,317041.9,15024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226360,86384.00
01/31/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1454226303,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,317655.4,317655.4,19583,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226362,86385.00
01/31/2016 02:45,2,0.000,ALERT,212.83,302.68,60.002,1454226303,"274151322000054","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,584722.8,584722.8,8533,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226364,86386.00
01/31/2016 02:45,2,0.000,ALERT,213.96,304.48,59.965,1454226303,"201051344000867","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,306252.4,306252.4,15008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226365,86387.00
01/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1454226303,"201051344001093","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,316348.4,316348.4,19496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226367,86388.00
01/31/2016 02:45,2,0.000,ALERT,213.74,304.78,59.970,1454226303,"201051344000900","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,321519.5,321519.5,14622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226369,86389.00
01/31/2016 02:45,2,0.000,ALERT,213.96,304.18,59.949,1454226303,"201051344000648","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,314534.9,314534.9,14781,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226371,86390.00
01/31/2016 02:45,2,0.000,ALERT,213.74,305.08,59.970,1454226303,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,323071.4,323071.4,14555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226373,86391.00
01/31/2016 02:45,2,0.000,ALERT,213.74,304.78,59.981,1454226303,"201051344000983","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,316119.2,316119.2,14856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226374,86392.00
01/31/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1454226303,"201051344001158","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,311140.2,311140.2,15034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226376,86393.00
01/31/2016 02:45,2,0.000,ALERT,214.19,305.38,59.981,1454226303,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,316009.7,316009.7,14650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454226378,86394.00
01/31/2016 02:45,2,0.000,ALERT,212.83,301.17,59.959,1454226303,"274151322000087","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,559743.3,559743.3,8565,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454226380,86395.00
01/31/2016 03:00,2,0.000,ALERT,213.96,304.78,59.986,1454227204,"201051344000645","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,315272.1,315272.1,14743,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227206,86396.00
01/31/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1454227204,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,587325.0,587325.0,8562,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227207,86397.00
01/31/2016 03:00,2,0.000,ALERT,214.41,304.78,59.970,1454227204,"201051344000633","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,306990.9,306990.9,15041,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227209,86398.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.08,59.975,1454227204,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,308484.1,308484.1,14990,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227211,86399.00
01/31/2016 03:00,2,0.000,ALERT,212.83,302.68,59.938,1454227204,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,312763.4,312763.4,19623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227213,86400.00
01/31/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1454227204,"274151322000052","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,594860.5,594860.5,8757,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227215,86401.00
01/31/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1454227204,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,317699.1,317699.1,19613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227217,86402.00
01/31/2016 03:00,2,0.000,ALERT,212.83,302.98,59.965,1454227204,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,317096.1,317096.1,19464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227219,86403.00
01/31/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1454227204,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,310907.2,310907.2,19585,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227220,86404.00
01/31/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1454227204,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,320279.3,320279.3,19584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227222,86405.00
01/31/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1454227204,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.28,0.0,0.0,0.000,478616.7,478616.7,8977,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227224,86406.00
01/31/2016 03:00,2,0.000,ALERT,213.51,305.38,59.986,1454227204,"201051344000579","219011344069620",0.00,3.70,0,303.58,308.09,0.0,0.0,0.000,321638.0,321638.0,15006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227226,86407.00
01/31/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1454227204,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,318497.9,318497.9,19531,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227228,86408.00
01/31/2016 03:00,2,0.000,ALERT,213.06,302.37,59.975,1454227204,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,320244.4,320244.4,19594,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227229,86409.00
01/31/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1454227204,"201051344000417","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,314311.1,314311.1,19696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227231,86410.00
01/31/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1454227204,"274151322000083","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,589208.9,589208.9,8748,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227233,86411.00
01/31/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1454227204,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,625881.4,625881.4,8799,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227235,86412.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.68,59.975,1454227204,"201051344000868","219011344069620",0.00,3.70,0,303.58,308.09,0.0,0.0,0.000,306819.9,306819.9,14776,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227237,86413.00
01/31/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1454227204,"274151322000095","219011344069620",0.00,3.30,0,301.77,304.78,0.0,0.0,0.000,619511.0,619511.0,8637,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227238,86414.00
01/31/2016 03:00,2,0.000,ALERT,213.51,304.48,59.954,1454227204,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,305921.1,305921.1,15017,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227240,86415.00
01/31/2016 03:00,2,0.000,ALERT,212.83,302.07,59.959,1454227204,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,318315.6,318315.6,19595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227242,86416.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.38,59.949,1454227204,"201051344000458","219011344069620",0.00,5.00,0,302.98,307.78,0.0,0.0,0.000,316102.7,316102.7,14977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227244,86417.00
01/31/2016 03:00,2,0.000,ALERT,214.41,304.78,59.970,1454227204,"201051344000853","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,314401.7,314401.7,14674,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227246,86418.00
01/31/2016 03:00,2,0.000,ALERT,213.74,303.28,59.965,1454227204,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,320310.9,320310.9,19475,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227248,86419.00
01/31/2016 03:00,2,0.000,ALERT,213.51,302.68,60.007,1454227204,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,318058.8,318058.8,19448,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227249,86420.00
01/31/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1454227204,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,322035.3,322035.3,19392,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227251,86421.00
01/31/2016 03:00,2,0.000,ALERT,213.51,302.37,59.970,1454227204,"201051344000651","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,314705.0,314705.0,19624,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227253,86422.00
01/31/2016 03:00,2,0.000,ALERT,212.61,302.37,59.928,1454227204,"274151322000088","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,572178.9,572178.9,8524,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227255,86423.00
01/31/2016 03:00,2,0.000,ALERT,213.51,302.07,59.959,1454227204,"274151322000068","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,478710.1,478710.1,9135,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227256,86424.00
01/31/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1454227204,"201051344001135","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,311098.4,311098.4,19618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227258,86425.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.98,59.959,1454227204,"201051344000594","219011344069620",0.00,3.30,0,302.68,307.48,0.0,0.0,0.000,317041.9,317041.9,15026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227260,86426.00
01/31/2016 03:00,2,0.000,ALERT,213.29,302.68,59.912,1454227204,"201051344001203","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,317655.4,317655.4,19585,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227262,86427.00
01/31/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1454227204,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,584722.8,584722.8,8535,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227264,86428.00
01/31/2016 03:00,2,0.000,ALERT,214.19,304.78,59.954,1454227204,"201051344000867","219011344069620",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,306252.4,306252.4,15010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227266,86429.00
01/31/2016 03:00,2,0.000,ALERT,213.29,302.98,59.954,1454227204,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,316348.4,316348.4,19498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227267,86430.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.08,59.965,1454227204,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,321519.5,321519.5,14624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227269,86431.00
01/31/2016 03:00,2,0.000,ALERT,213.96,303.88,59.954,1454227204,"201051344000648","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,314534.9,314534.9,14783,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454227271,86432.00
01/31/2016 03:00,2,0.000,ALERT,213.74,305.38,59.965,1454227204,"201051344000569","219011344069620",0.00,4.00,0,303.58,308.09,0.0,0.0,0.000,323071.4,323071.4,14557,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227273,86433.00
01/31/2016 03:00,2,0.000,ALERT,213.96,305.08,59.970,1454227204,"201051344000983","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,316119.2,316119.2,14858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227275,86434.00
01/31/2016 03:00,2,0.000,ALERT,213.74,304.78,59.959,1454227204,"201051344001158","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,311140.2,311140.2,15036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227276,86435.00
01/31/2016 03:00,2,0.000,ALERT,214.19,305.38,59.928,1454227204,"201051344000576","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,316009.7,316009.7,14652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227278,86436.00
01/31/2016 03:00,2,0.000,ALERT,213.06,302.07,59.954,1454227204,"274151322000087","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,559743.3,559743.3,8567,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454227280,86437.00
01/31/2016 03:15,2,0.000,ALERT,214.19,304.48,59.965,1454228103,"201051344000645","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,315272.1,315272.1,14745,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228105,86438.00
01/31/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1454228103,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,587325.0,587325.0,8564,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228107,86439.00
01/31/2016 03:15,2,0.000,ALERT,214.19,304.48,59.959,1454228103,"201051344000633","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,306990.9,306990.9,15043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228109,86440.00
01/31/2016 03:15,2,0.000,ALERT,213.96,304.78,59.965,1454228103,"201051344000469","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,308484.1,308484.1,14992,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228111,86441.00
01/31/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1454228103,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,312763.4,312763.4,19625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228113,86442.00
01/31/2016 03:15,2,0.000,ALERT,212.38,301.47,59.944,1454228103,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,594860.5,594860.5,8759,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228115,86443.00
01/31/2016 03:15,2,0.000,ALERT,213.29,302.68,60.007,1454228103,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,317699.1,317699.1,19615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228117,86444.00
01/31/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1454228103,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,317096.1,317096.1,19466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228118,86445.00
01/31/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1454228103,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,310907.2,310907.2,19587,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228120,86446.00
01/31/2016 03:15,2,0.000,ALERT,212.61,302.68,59.996,1454228103,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,320279.3,320279.3,19586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228122,86447.00
01/31/2016 03:15,2,0.000,ALERT,212.61,301.17,59.970,1454228103,"274151322000094","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,478616.7,478616.7,8979,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228124,86448.00
01/31/2016 03:15,2,0.000,ALERT,213.51,305.08,59.986,1454228103,"201051344000579","219011344069620",0.00,3.70,0,303.58,307.78,0.0,0.0,0.000,321638.0,321638.0,15008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228126,86449.00
01/31/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1454228103,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,318497.9,318497.9,19533,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228128,86450.00
01/31/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1454228103,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,320244.4,320244.4,19596,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228130,86451.00
01/31/2016 03:15,2,0.000,ALERT,213.29,302.68,59.970,1454228103,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,314311.1,314311.1,19698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228131,86452.00
01/31/2016 03:15,2,0.000,ALERT,212.83,302.07,60.002,1454228103,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,589208.9,589208.9,8750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228133,86453.00
01/31/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1454228103,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,625881.4,625881.4,8801,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228135,86454.00
01/31/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1454228103,"201051344000868","219011344069620",0.00,3.70,0,303.58,307.78,0.0,0.0,0.000,306819.9,306819.9,14778,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228137,86455.00
01/31/2016 03:15,2,0.000,ALERT,212.61,302.68,60.002,1454228103,"274151322000095","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,619511.0,619511.0,8639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228139,86456.00
01/31/2016 03:15,2,0.000,ALERT,213.29,304.48,60.002,1454228103,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,305921.1,305921.1,15019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228141,86457.00
01/31/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1454228103,"201051344001025","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,318315.6,318315.6,19597,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228142,86458.00
01/31/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1454228103,"201051344000458","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,316102.7,316102.7,14979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228144,86459.00
01/31/2016 03:15,2,0.000,ALERT,214.19,304.48,59.975,1454228103,"201051344000853","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,314401.7,314401.7,14676,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228146,86460.00
01/31/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1454228103,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,320310.9,320310.9,19477,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228148,86461.00
01/31/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1454228103,"201051344000917","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,318058.8,318058.8,19450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228149,86462.00
01/31/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1454228103,"201051344001145","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,322035.3,322035.3,19394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228151,86463.00
01/31/2016 03:15,2,0.000,ALERT,213.51,302.68,60.007,1454228103,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314705.0,314705.0,19626,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228153,86464.00
01/31/2016 03:15,2,0.000,ALERT,212.38,301.47,60.018,1454228103,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,572178.9,572178.9,8526,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228155,86465.00
01/31/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1454228103,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,478710.1,478710.1,9137,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228157,86466.00
01/31/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1454228103,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,311098.4,311098.4,19620,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228158,86467.00
01/31/2016 03:15,2,0.000,ALERT,213.29,305.38,59.996,1454228103,"201051344000594","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,317041.9,317041.9,15028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228160,86468.00
01/31/2016 03:15,2,0.000,ALERT,213.29,302.98,59.991,1454228103,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,317655.4,317655.4,19587,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228162,86469.00
01/31/2016 03:15,2,0.000,ALERT,212.38,302.07,59.991,1454228103,"274151322000054","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,584722.8,584722.8,8537,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228164,86470.00
01/31/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1454228103,"201051344000867","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,306252.4,306252.4,15012,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228166,86471.00
01/31/2016 03:15,2,0.000,ALERT,213.29,302.98,60.023,1454228103,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,316348.4,316348.4,19500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228167,86472.00
01/31/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1454228103,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,321519.5,321519.5,14626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228169,86473.00
01/31/2016 03:15,2,0.000,ALERT,213.74,303.88,59.996,1454228103,"201051344000648","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,314534.9,314534.9,14785,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228171,86474.00
01/31/2016 03:15,2,0.000,ALERT,213.74,305.08,59.996,1454228103,"201051344000569","219011344069620",0.00,3.70,0,303.88,307.78,0.0,0.0,0.000,323071.4,323071.4,14559,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228173,86475.00
