ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 03:15,2,0.000,ALERT,213.74,305.08,59.959,1454228103,"201051344000983","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,316119.2,316119.2,14860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454228175,86476.00
01/31/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1454228103,"201051344001158","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,311140.2,311140.2,15038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228177,86477.00
01/31/2016 03:15,2,0.000,ALERT,214.19,305.08,59.996,1454228103,"201051344000576","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,316009.7,316009.7,14654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228178,86478.00
01/31/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1454228103,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,559743.3,559743.3,8569,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454228180,86479.00
01/31/2016 03:30,2,0.000,ALERT,214.64,305.98,59.959,1454229003,"201051344000645","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,315272.1,315272.1,14747,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229005,86480.00
01/31/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1454229003,"274151322000085","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,587325.0,587325.0,8566,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229007,86481.00
01/31/2016 03:30,2,0.000,ALERT,214.64,305.38,60.002,1454229003,"201051344000633","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,306990.9,306990.9,15045,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229009,86482.00
01/31/2016 03:30,2,0.000,ALERT,214.19,305.98,60.007,1454229003,"201051344000469","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,308484.1,308484.1,14994,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229011,86483.00
01/31/2016 03:30,2,0.000,ALERT,213.29,303.58,60.007,1454229003,"201051344000646","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,312763.4,312763.4,19627,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229013,86484.00
01/31/2016 03:30,2,0.000,ALERT,213.06,303.88,59.996,1454229003,"274151322000052","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,594860.5,594860.5,8761,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229015,86485.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.88,60.007,1454229003,"201051344000585","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,317699.1,317699.1,19617,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229017,86486.00
01/31/2016 03:30,2,0.000,ALERT,213.51,303.88,60.018,1454229003,"201051344001230","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,317096.1,317096.1,19468,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229019,86487.00
01/31/2016 03:30,2,0.000,ALERT,214.19,304.78,60.007,1454229003,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,310907.2,310907.2,19589,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229020,86488.00
01/31/2016 03:30,2,0.000,ALERT,213.06,303.58,59.959,1454229003,"201051344000955","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,320279.3,320279.3,19588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229022,86489.00
01/31/2016 03:30,2,0.000,ALERT,213.29,302.68,60.007,1454229003,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,478616.7,478616.7,8981,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229024,86490.00
01/31/2016 03:30,2,0.000,ALERT,214.19,306.28,59.996,1454229003,"201051344000579","219011344069620",0.00,3.70,0,302.98,308.09,0.0,0.0,0.000,321638.0,321638.0,15010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229026,86491.00
01/31/2016 03:30,2,0.000,ALERT,213.29,303.88,60.023,1454229003,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,318497.9,318497.9,19535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229028,86492.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.58,60.007,1454229003,"201051344000438","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,320244.4,320244.4,19598,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229029,86493.00
01/31/2016 03:30,2,0.000,ALERT,213.96,303.28,60.002,1454229003,"201051344000417","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,314311.1,314311.1,19700,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229031,86494.00
01/31/2016 03:30,2,0.000,ALERT,213.29,303.58,59.986,1454229003,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,589208.9,589208.9,8752,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229033,86495.00
01/31/2016 03:30,2,0.000,ALERT,213.96,302.98,60.002,1454229003,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,625881.4,625881.4,8803,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229035,86496.00
01/31/2016 03:30,2,0.000,ALERT,214.19,306.58,60.002,1454229003,"201051344000868","219011344069620",0.00,3.30,0,303.28,308.39,0.0,0.0,0.000,306819.9,306819.9,14780,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229037,86497.00
01/31/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1454229003,"274151322000095","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,619511.0,619511.0,8641,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229039,86498.00
01/31/2016 03:30,2,0.000,ALERT,213.96,305.68,60.002,1454229003,"201051344000988","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,305921.1,305921.1,15021,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229041,86499.00
01/31/2016 03:30,2,0.000,ALERT,213.29,302.68,60.002,1454229003,"201051344001025","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,318315.6,318315.6,19599,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229042,86500.00
01/31/2016 03:30,2,0.000,ALERT,214.19,306.28,60.007,1454229003,"201051344000458","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,316102.7,316102.7,14981,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229044,86501.00
01/31/2016 03:30,2,0.000,ALERT,214.87,305.68,60.007,1454229003,"201051344000853","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,314401.7,314401.7,14678,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229046,86502.00
01/31/2016 03:30,2,0.000,ALERT,213.96,303.88,60.007,1454229003,"201051344000685","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,320310.9,320310.9,19479,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229048,86503.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.28,60.039,1454229003,"201051344000917","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,318058.8,318058.8,19452,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229050,86504.00
01/31/2016 03:30,2,0.000,ALERT,213.96,304.18,60.002,1454229003,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,322035.3,322035.3,19396,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229052,86505.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.28,60.002,1454229003,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,314705.0,314705.0,19628,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229053,86506.00
01/31/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1454229003,"274151322000088","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,572178.9,572178.9,8528,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229055,86507.00
01/31/2016 03:30,2,0.000,ALERT,213.96,302.37,59.986,1454229003,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,478710.1,478710.1,9139,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229057,86508.00
01/31/2016 03:30,2,0.000,ALERT,213.51,304.18,60.002,1454229003,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,311098.4,311098.4,19622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229059,86509.00
01/31/2016 03:30,2,0.000,ALERT,213.96,306.28,59.991,1454229003,"201051344000594","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,317041.9,317041.9,15030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229061,86510.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.58,60.028,1454229003,"201051344001203","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,317655.4,317655.4,19589,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229062,86511.00
01/31/2016 03:30,2,0.000,ALERT,213.06,303.88,60.018,1454229003,"274151322000054","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,584722.8,584722.8,8539,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229064,86512.00
01/31/2016 03:30,2,0.000,ALERT,214.64,305.68,59.996,1454229003,"201051344000867","219011344069620",0.00,4.00,0,302.07,307.78,0.0,0.0,0.000,306252.4,306252.4,15014,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229066,86513.00
01/31/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1454229003,"201051344001093","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,316348.4,316348.4,19502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229068,86514.00
01/31/2016 03:30,2,0.000,ALERT,213.96,305.68,60.002,1454229003,"201051344000900","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,321519.5,321519.5,14628,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229069,86515.00
01/31/2016 03:30,2,0.000,ALERT,214.41,305.08,59.991,1454229003,"201051344000648","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,314534.9,314534.9,14787,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229071,86516.00
01/31/2016 03:30,2,0.000,ALERT,214.19,306.28,60.002,1454229003,"201051344000569","219011344069620",0.00,3.70,0,302.98,308.39,0.0,0.0,0.000,323071.4,323071.4,14561,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229073,86517.00
01/31/2016 03:30,2,0.000,ALERT,214.19,305.98,59.986,1454229003,"201051344000983","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,316119.2,316119.2,14862,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229075,86518.00
01/31/2016 03:30,2,0.000,ALERT,214.19,305.68,59.986,1454229003,"201051344001158","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,311140.2,311140.2,15040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229077,86519.00
01/31/2016 03:30,2,0.000,ALERT,214.64,306.28,59.991,1454229003,"201051344000576","219011344069620",0.00,3.70,0,302.68,307.78,0.0,0.0,0.000,316009.7,316009.7,14656,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229079,86520.00
01/31/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1454229003,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,559743.3,559743.3,8571,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229080,86521.00
01/31/2016 03:45,2,0.000,ALERT,214.41,305.38,59.975,1454229904,"201051344000645","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,315272.1,315272.1,14749,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229906,86522.00
01/31/2016 03:45,2,0.000,ALERT,213.06,302.98,59.975,1454229904,"274151322000085","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,587325.0,587325.0,8568,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229907,86523.00
01/31/2016 03:45,2,0.000,ALERT,214.41,305.08,59.970,1454229904,"201051344000633","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,306990.9,306990.9,15047,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229909,86524.00
01/31/2016 03:45,2,0.000,ALERT,213.96,305.38,59.975,1454229904,"201051344000469","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,308484.1,308484.1,14996,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229911,86525.00
01/31/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1454229904,"201051344000646","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,312763.4,312763.4,19629,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229913,86526.00
01/31/2016 03:45,2,0.000,ALERT,212.61,302.68,59.975,1454229904,"274151322000052","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,594860.5,594860.5,8763,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229915,86527.00
01/31/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1454229904,"201051344000585","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,317699.1,317699.1,19619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229916,86528.00
01/31/2016 03:45,2,0.000,ALERT,213.51,304.18,59.975,1454229904,"201051344001230","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,317096.1,317096.1,19470,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229918,86529.00
01/31/2016 03:45,2,0.000,ALERT,213.96,304.48,59.981,1454229904,"201051344000582","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,310907.2,310907.2,19591,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229920,86530.00
01/31/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1454229904,"201051344000955","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,320279.3,320279.3,19590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229922,86531.00
01/31/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1454229904,"274151322000094","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,478616.7,478616.7,8983,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229924,86532.00
01/31/2016 03:45,2,0.000,ALERT,213.96,306.58,59.981,1454229904,"201051344000579","219011344069620",0.00,3.70,0,304.48,308.09,0.0,0.0,0.000,321638.0,321638.0,15012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229925,86533.00
01/31/2016 03:45,2,0.000,ALERT,213.51,304.48,59.991,1454229904,"201051344000890","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,318497.9,318497.9,19537,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229927,86534.00
01/31/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1454229904,"201051344000438","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,320244.4,320244.4,19600,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229929,86535.00
01/31/2016 03:45,2,0.000,ALERT,213.74,303.28,60.002,1454229904,"201051344000417","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,314311.1,314311.1,19702,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229931,86536.00
01/31/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1454229904,"274151322000083","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,589208.9,589208.9,8754,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229933,86537.00
01/31/2016 03:45,2,0.000,ALERT,213.74,303.28,59.981,1454229904,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,625881.4,625881.4,8805,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229934,86538.00
01/31/2016 03:45,2,0.000,ALERT,213.96,306.58,59.986,1454229904,"201051344000868","219011344069620",0.00,3.70,0,304.48,308.39,0.0,0.0,0.000,306819.9,306819.9,14782,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229936,86539.00
01/31/2016 03:45,2,0.000,ALERT,213.06,304.18,59.986,1454229904,"274151322000095","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,619511.0,619511.0,8643,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229938,86540.00
01/31/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1454229904,"201051344000988","219011344069620",0.00,3.70,0,301.47,307.18,0.0,0.0,0.000,305921.1,305921.1,15023,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229940,86541.00
01/31/2016 03:45,2,0.000,ALERT,213.29,302.98,59.938,1454229904,"201051344001025","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,318315.6,318315.6,19601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229942,86542.00
01/31/2016 03:45,2,0.000,ALERT,213.96,305.68,59.986,1454229904,"201051344000458","219011344069620",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,316102.7,316102.7,14983,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229943,86543.00
01/31/2016 03:45,2,0.000,ALERT,214.64,305.08,59.996,1454229904,"201051344000853","219011344069620",0.00,3.70,0,303.88,307.48,0.0,0.0,0.000,314401.7,314401.7,14680,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229945,86544.00
01/31/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1454229904,"201051344000685","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,320310.9,320310.9,19481,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229947,86545.00
01/31/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1454229904,"201051344000917","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,318058.8,318058.8,19454,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229949,86546.00
01/31/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1454229904,"201051344001145","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,322035.3,322035.3,19398,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229951,86547.00
01/31/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1454229904,"201051344000651","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,314705.0,314705.0,19630,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229952,86548.00
01/31/2016 03:45,2,0.000,ALERT,212.83,303.28,59.949,1454229904,"274151322000088","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,572178.9,572178.9,8530,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229954,86549.00
01/31/2016 03:45,2,0.000,ALERT,213.74,302.07,59.975,1454229904,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,478710.1,478710.1,9141,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229956,86550.00
01/31/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1454229904,"201051344001135","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,311098.4,311098.4,19624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229958,86551.00
01/31/2016 03:45,2,0.000,ALERT,213.51,305.98,59.965,1454229904,"201051344000594","219011344069620",0.00,3.30,0,303.58,307.78,0.0,0.0,0.000,317041.9,317041.9,15032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229960,86552.00
01/31/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1454229904,"201051344001203","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,317655.4,317655.4,19591,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229961,86553.00
01/31/2016 03:45,2,0.000,ALERT,212.83,303.88,59.965,1454229904,"274151322000054","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,584722.8,584722.8,8541,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229963,86554.00
01/31/2016 03:45,2,0.000,ALERT,214.19,305.08,59.975,1454229904,"201051344000867","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,306252.4,306252.4,15016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229965,86555.00
01/31/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1454229904,"201051344001093","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,316348.4,316348.4,19504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229967,86556.00
01/31/2016 03:45,2,0.000,ALERT,213.96,305.68,59.954,1454229904,"201051344000900","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,321519.5,321519.5,14630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229969,86557.00
01/31/2016 03:45,2,0.000,ALERT,213.96,304.48,59.965,1454229904,"201051344000648","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,314534.9,314534.9,14789,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229971,86558.00
01/31/2016 03:45,2,0.000,ALERT,214.19,306.28,59.970,1454229904,"201051344000569","219011344069620",0.00,3.70,0,304.48,308.39,0.0,0.0,0.000,323071.4,323071.4,14563,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229973,86559.00
01/31/2016 03:45,2,0.000,ALERT,213.96,305.38,59.959,1454229904,"201051344000983","219011344069620",0.00,4.00,0,304.18,307.78,0.0,0.0,0.000,316119.2,316119.2,14864,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229975,86560.00
01/31/2016 03:45,2,0.000,ALERT,213.96,305.38,59.928,1454229904,"201051344001158","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,311140.2,311140.2,15042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229976,86561.00
01/31/2016 03:45,2,0.000,ALERT,214.64,306.28,59.949,1454229904,"201051344000576","219011344069620",0.00,3.70,0,303.88,307.78,0.0,0.0,0.000,316009.7,316009.7,14658,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454229978,86562.00
01/31/2016 03:45,2,0.000,ALERT,212.83,301.47,59.954,1454229904,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,559743.3,559743.3,8573,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454229980,86563.00
01/31/2016 04:00,2,0.000,ALERT,213.96,304.48,59.991,1454230803,"201051344000645","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,315272.1,315272.1,14751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230805,86564.00
01/31/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1454230803,"274151322000085","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,587325.0,587325.0,8570,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230807,86565.00
01/31/2016 04:00,2,0.000,ALERT,213.96,304.18,59.986,1454230803,"201051344000633","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,306990.9,306990.9,15049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230809,86566.00
01/31/2016 04:00,2,0.000,ALERT,213.51,304.48,59.986,1454230803,"201051344000469","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,308484.1,308484.1,14998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230810,86567.00
01/31/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1454230803,"201051344000646","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,312763.4,312763.4,19631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230812,86568.00
01/31/2016 04:00,2,0.000,ALERT,212.38,301.47,60.002,1454230803,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,594860.5,594860.5,8765,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230814,86569.00
01/31/2016 04:00,2,0.000,ALERT,212.83,302.68,60.034,1454230803,"201051344000585","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,317699.1,317699.1,19621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230816,86570.00
01/31/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1454230803,"201051344001230","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,317096.1,317096.1,19472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230818,86571.00
01/31/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1454230803,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,310907.2,310907.2,19593,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230820,86572.00
01/31/2016 04:00,2,0.000,ALERT,212.38,302.37,59.938,1454230803,"201051344000955","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,320279.3,320279.3,19592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230822,86573.00
01/31/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1454230803,"274151322000094","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,478616.7,478616.7,8985,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230823,86574.00
01/31/2016 04:00,2,0.000,ALERT,213.29,305.38,59.981,1454230803,"201051344000579","219011344069620",0.00,3.70,0,304.18,308.39,0.0,0.0,0.000,321638.0,321638.0,15014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230825,86575.00
01/31/2016 04:00,2,0.000,ALERT,212.38,302.37,60.002,1454230803,"201051344000890","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,318497.9,318497.9,19539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230827,86576.00
01/31/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1454230803,"201051344000438","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,320244.4,320244.4,19602,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230829,86577.00
01/31/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1454230803,"201051344000417","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,314311.1,314311.1,19704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230831,86578.00
01/31/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1454230803,"274151322000083","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,589208.9,589208.9,8756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230833,86579.00
01/31/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1454230803,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,625881.4,625881.4,8807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230834,86580.00
01/31/2016 04:00,2,0.000,ALERT,213.29,305.38,59.975,1454230803,"201051344000868","219011344069620",0.00,3.30,0,304.18,308.39,0.0,0.0,0.000,306819.9,306819.9,14784,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230836,86581.00
01/31/2016 04:00,2,0.000,ALERT,212.38,302.37,59.965,1454230803,"274151322000095","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,619511.0,619511.0,8645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230838,86582.00
01/31/2016 04:00,2,0.000,ALERT,213.29,304.48,59.996,1454230803,"201051344000988","219011344069620",0.00,3.70,0,300.87,306.88,0.0,0.0,0.000,305921.1,305921.1,15025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230840,86583.00
01/31/2016 04:00,2,0.000,ALERT,212.61,301.47,60.007,1454230803,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,318315.6,318315.6,19603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230842,86584.00
01/31/2016 04:00,2,0.000,ALERT,213.29,304.78,59.975,1454230803,"201051344000458","219011344069620",0.00,5.00,0,303.58,308.09,0.0,0.0,0.000,316102.7,316102.7,14985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230843,86585.00
01/31/2016 04:00,2,0.000,ALERT,213.96,304.48,60.012,1454230803,"201051344000853","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,314401.7,314401.7,14682,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230845,86586.00
01/31/2016 04:00,2,0.000,ALERT,213.06,302.37,59.922,1454230803,"201051344000685","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,320310.9,320310.9,19483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230847,86587.00
01/31/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1454230803,"201051344000917","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,318058.8,318058.8,19456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230849,86588.00
01/31/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1454230803,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,322035.3,322035.3,19400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230851,86589.00
01/31/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1454230803,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,314705.0,314705.0,19632,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230852,86590.00
01/31/2016 04:00,2,0.000,ALERT,212.16,300.87,59.954,1454230803,"274151322000088","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,572178.9,572178.9,8532,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230854,86591.00
01/31/2016 04:00,2,0.000,ALERT,213.06,300.87,59.922,1454230803,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,478710.1,478710.1,9143,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230856,86592.00
01/31/2016 04:00,2,0.000,ALERT,212.38,302.07,59.965,1454230803,"201051344001135","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,311098.4,311098.4,19626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230858,86593.00
01/31/2016 04:00,2,0.000,ALERT,213.06,305.08,59.959,1454230803,"201051344000594","219011344069620",0.00,3.30,0,303.28,307.78,0.0,0.0,0.000,317041.9,317041.9,15034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230859,86594.00
01/31/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1454230803,"201051344001203","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,317655.4,317655.4,19593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230861,86595.00
01/31/2016 04:00,2,0.000,ALERT,212.16,301.17,59.959,1454230803,"274151322000054","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,584722.8,584722.8,8543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230863,86596.00
01/31/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1454230803,"201051344000867","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,306252.4,306252.4,15018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230865,86597.00
01/31/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1454230803,"201051344001093","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,316348.4,316348.4,19506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230867,86598.00
01/31/2016 04:00,2,0.000,ALERT,213.06,304.48,59.970,1454230803,"201051344000900","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,321519.5,321519.5,14632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230869,86599.00
01/31/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1454230803,"201051344000648","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,314534.9,314534.9,14791,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230870,86600.00
01/31/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1454230803,"201051344000569","219011344069620",0.00,3.70,0,304.18,308.39,0.0,0.0,0.000,323071.4,323071.4,14565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230872,86601.00
01/31/2016 04:00,2,0.000,ALERT,213.29,304.48,59.959,1454230803,"201051344000983","219011344069620",0.00,3.70,0,303.88,308.09,0.0,0.0,0.000,316119.2,316119.2,14866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230874,86602.00
01/31/2016 04:00,2,0.000,ALERT,213.29,304.18,59.965,1454230803,"201051344001158","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,311140.2,311140.2,15044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230876,86603.00
01/31/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1454230803,"201051344000576","219011344069620",0.00,3.30,0,303.58,307.78,0.0,0.0,0.000,316009.7,316009.7,14660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454230878,86604.00
01/31/2016 04:00,2,0.000,ALERT,212.38,300.87,59.917,1454230803,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,559743.3,559743.3,8575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454230880,86605.00
01/31/2016 04:15,2,0.000,ALERT,213.51,303.88,59.981,1454231703,"201051344000645","219011344069620",0.00,4.00,0,291.25,306.28,0.0,0.0,0.000,315272.1,315272.1,14753,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231705,86606.00
01/31/2016 04:15,2,0.000,ALERT,212.38,300.87,60.007,1454231703,"274151322000085","219011344069620",0.00,4.00,0,287.65,303.88,0.0,0.0,0.000,587325.0,587325.0,8572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231707,86607.00
01/31/2016 04:15,2,0.000,ALERT,213.74,304.18,59.954,1454231703,"201051344000633","219011344069620",0.00,3.00,0,289.45,305.68,0.0,0.0,0.000,306990.9,306990.9,15051,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231709,86608.00
01/31/2016 04:15,2,0.000,ALERT,213.29,304.48,59.986,1454231703,"201051344000469","219011344069620",0.00,3.30,0,290.35,305.98,0.0,0.0,0.000,308484.1,308484.1,15000,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231711,86609.00
01/31/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1454231703,"201051344000646","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,312763.4,312763.4,19633,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231713,86610.00
01/31/2016 04:15,2,0.000,ALERT,211.93,301.47,59.986,1454231703,"274151322000052","219011344069620",0.00,3.70,0,287.65,304.48,0.0,0.0,0.000,594860.5,594860.5,8767,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231714,86611.00
01/31/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1454231703,"201051344000585","219011344069620",0.00,3.70,0,288.25,304.18,0.0,0.0,0.000,317699.1,317699.1,19623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231716,86612.00
01/31/2016 04:15,2,0.000,ALERT,212.38,302.68,59.986,1454231703,"201051344001230","219011344069620",0.00,3.30,0,288.85,304.18,0.0,0.0,0.000,317096.1,317096.1,19474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231718,86613.00
01/31/2016 04:15,2,0.000,ALERT,212.83,303.28,59.991,1454231703,"201051344000582","219011344069620",0.00,3.00,0,289.45,304.78,0.0,0.0,0.000,310907.2,310907.2,19595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231720,86614.00
01/31/2016 04:15,2,0.000,ALERT,212.16,302.37,59.996,1454231703,"201051344000955","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,320279.3,320279.3,19594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231722,86615.00
01/31/2016 04:15,2,0.000,ALERT,212.16,299.97,59.986,1454231703,"274151322000094","219011344069620",0.00,3.30,0,287.65,303.28,0.0,0.0,0.000,478616.7,478616.7,8987,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231724,86616.00
01/31/2016 04:15,2,0.000,ALERT,213.06,304.78,59.991,1454231703,"201051344000579","219011344069620",0.00,3.70,0,292.16,307.18,0.0,0.0,0.000,321638.0,321638.0,15016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231725,86617.00
01/31/2016 04:15,2,0.000,ALERT,212.16,302.68,60.028,1454231703,"201051344000890","219011344069620",0.00,3.70,0,289.15,304.78,0.0,0.0,0.000,318497.9,318497.9,19541,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231727,86618.00
01/31/2016 04:15,2,0.000,ALERT,212.38,302.07,59.996,1454231703,"201051344000438","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,320244.4,320244.4,19604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231729,86619.00
01/31/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1454231703,"201051344000417","219011344069620",0.00,3.30,0,288.25,303.28,0.0,0.0,0.000,314311.1,314311.1,19706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231731,86620.00
01/31/2016 04:15,2,0.000,ALERT,211.93,300.87,59.975,1454231703,"274151322000083","219011344069620",0.00,3.70,0,288.25,304.78,0.0,0.0,0.000,589208.9,589208.9,8758,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231732,86621.00
