ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 04:15,2,0.000,ALERT,212.83,300.87,60.012,1454231703,"274151322000076","219011344069620",0.00,3.70,0,287.95,304.18,0.0,0.0,0.000,625881.4,625881.4,8809,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231734,86622.00
01/31/2016 04:15,2,0.000,ALERT,213.29,304.78,59.986,1454231703,"201051344000868","219011344069620",0.00,3.70,0,292.16,307.18,0.0,0.0,0.000,306819.9,306819.9,14786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231736,86623.00
01/31/2016 04:15,2,0.000,ALERT,212.16,301.77,59.975,1454231703,"274151322000095","219011344069620",0.00,3.30,0,288.85,305.08,0.0,0.0,0.000,619511.0,619511.0,8647,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231738,86624.00
01/31/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1454231703,"201051344000988","219011344069620",0.00,3.70,0,288.85,305.98,0.0,0.0,0.000,305921.1,305921.1,15027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231740,86625.00
01/31/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1454231703,"201051344001025","219011344069620",0.00,3.00,0,288.25,304.48,0.0,0.0,0.000,318315.6,318315.6,19605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231742,86626.00
01/31/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1454231703,"201051344000458","219011344069620",0.00,5.00,0,291.25,307.18,0.0,0.0,0.000,316102.7,316102.7,14987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231744,86627.00
01/31/2016 04:15,2,0.000,ALERT,213.51,303.58,59.944,1454231703,"201051344000853","219011344069620",0.00,3.30,0,291.25,306.58,0.0,0.0,0.000,314401.7,314401.7,14684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231746,86628.00
01/31/2016 04:15,2,0.000,ALERT,212.83,302.37,60.023,1454231703,"201051344000685","219011344069620",0.00,3.70,0,288.55,303.88,0.0,0.0,0.000,320310.9,320310.9,19485,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231747,86629.00
01/31/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1454231703,"201051344000917","219011344069620",0.00,4.50,0,287.65,303.58,0.0,0.0,0.000,318058.8,318058.8,19458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231749,86630.00
01/31/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1454231703,"201051344001145","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,322035.3,322035.3,19402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231751,86631.00
01/31/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1454231703,"201051344000651","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,314705.0,314705.0,19634,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231753,86632.00
01/31/2016 04:15,2,0.000,ALERT,211.93,300.57,59.975,1454231703,"274151322000088","219011344069620",0.00,4.00,0,287.65,303.88,0.0,0.0,0.000,572178.9,572178.9,8534,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231755,86633.00
01/31/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1454231703,"274151322000068","219011344069620",0.00,4.50,0,287.35,303.28,0.0,0.0,0.000,478710.1,478710.1,9145,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231757,86634.00
01/31/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1454231703,"201051344001135","219011344069620",0.00,3.30,0,288.85,304.48,0.0,0.0,0.000,311098.4,311098.4,19628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231758,86635.00
01/31/2016 04:15,2,0.000,ALERT,212.83,304.78,59.981,1454231703,"201051344000594","219011344069620",0.00,3.30,0,291.25,306.88,0.0,0.0,0.000,317041.9,317041.9,15036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231760,86636.00
01/31/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1454231703,"201051344001203","219011344069620",0.00,3.30,0,288.55,305.68,0.0,0.0,0.000,317655.4,317655.4,19595,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454231762,86637.00
01/31/2016 04:15,2,0.000,ALERT,212.16,301.17,59.975,1454231703,"274151322000054","219011344069620",0.00,4.50,0,287.95,304.48,0.0,0.0,0.000,584722.8,584722.8,8545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231764,86638.00
01/31/2016 04:15,2,0.000,ALERT,213.51,303.88,59.991,1454231703,"201051344000867","219011344069620",0.00,4.00,0,290.65,306.58,0.0,0.0,0.000,306252.4,306252.4,15020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231765,86639.00
01/31/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1454231703,"201051344001093","219011344069620",0.00,4.00,0,288.85,303.88,0.0,0.0,0.000,316348.4,316348.4,19508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231767,86640.00
01/31/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1454231703,"201051344000900","219011344069620",0.00,3.70,0,290.65,305.98,0.0,0.0,0.000,321519.5,321519.5,14634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231769,86641.00
01/31/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1454231703,"201051344000648","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,314534.9,314534.9,14793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231771,86642.00
01/31/2016 04:15,2,0.000,ALERT,213.06,304.48,59.975,1454231703,"201051344000569","219011344069620",0.00,3.70,0,291.85,307.18,0.0,0.0,0.000,323071.4,323071.4,14567,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231773,86643.00
01/31/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1454231703,"201051344000983","219011344069620",0.00,4.00,0,291.55,306.88,0.0,0.0,0.000,316119.2,316119.2,14868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231775,86644.00
01/31/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1454231703,"201051344001158","219011344069620",0.00,3.00,0,290.65,305.98,0.0,0.0,0.000,311140.2,311140.2,15046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231776,86645.00
01/31/2016 04:15,2,0.000,ALERT,213.51,304.18,59.970,1454231703,"201051344000576","219011344069620",0.00,3.30,0,291.55,306.58,0.0,0.0,0.000,316009.7,316009.7,14662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231778,86646.00
01/31/2016 04:15,2,0.000,ALERT,212.38,299.67,59.981,1454231703,"274151322000087","219011344069620",0.00,4.50,0,287.05,303.28,0.0,0.0,0.000,559743.3,559743.3,8577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454231780,86647.00
01/31/2016 04:30,2,0.000,ALERT,213.74,304.48,59.975,1454232604,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,315272.1,315272.1,14755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232606,86648.00
01/31/2016 04:30,2,0.000,ALERT,212.83,301.77,60.012,1454232604,"274151322000085","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,587325.0,587325.0,8574,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232608,86649.00
01/31/2016 04:30,2,0.000,ALERT,214.19,304.48,59.996,1454232604,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,306990.9,306990.9,15053,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232609,86650.00
01/31/2016 04:30,2,0.000,ALERT,213.51,304.78,59.981,1454232604,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,308484.1,308484.1,15002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232612,86651.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1454232604,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,312763.4,312763.4,19635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232613,86652.00
01/31/2016 04:30,2,0.000,ALERT,212.38,302.37,59.933,1454232604,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,594860.5,594860.5,8769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232615,86653.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1454232604,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,317699.1,317699.1,19625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232617,86654.00
01/31/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1454232604,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,317096.1,317096.1,19476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232619,86655.00
01/31/2016 04:30,2,0.000,ALERT,213.51,303.88,59.970,1454232604,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,310907.2,310907.2,19597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232621,86656.00
01/31/2016 04:30,2,0.000,ALERT,212.38,302.68,59.970,1454232604,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,320279.3,320279.3,19596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232622,86657.00
01/31/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1454232604,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,478616.7,478616.7,8989,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232624,86658.00
01/31/2016 04:30,2,0.000,ALERT,213.51,305.08,59.975,1454232604,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,321638.0,321638.0,15018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232626,86659.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1454232604,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,318497.9,318497.9,19543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232628,86660.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.98,60.002,1454232604,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,320244.4,320244.4,19606,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232630,86661.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1454232604,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,314311.1,314311.1,19708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232631,86662.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1454232604,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,589208.9,589208.9,8760,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232633,86663.00
01/31/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1454232604,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,625881.4,625881.4,8811,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232635,86664.00
01/31/2016 04:30,2,0.000,ALERT,213.29,305.38,59.965,1454232604,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,306819.9,306819.9,14788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232637,86665.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.98,59.965,1454232604,"274151322000095","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,619511.0,619511.0,8649,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232639,86666.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.48,59.975,1454232604,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,305921.1,305921.1,15029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232640,86667.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1454232604,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,318315.6,318315.6,19607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232642,86668.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.48,59.975,1454232604,"201051344000458","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,316102.7,316102.7,14989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232644,86669.00
01/31/2016 04:30,2,0.000,ALERT,213.96,304.48,59.944,1454232604,"201051344000853","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,314401.7,314401.7,14686,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232646,86670.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1454232604,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,320310.9,320310.9,19487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232648,86671.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.37,59.986,1454232604,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,318058.8,318058.8,19460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232650,86672.00
01/31/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1454232604,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,322035.3,322035.3,19404,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232651,86673.00
01/31/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1454232604,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,314705.0,314705.0,19636,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232653,86674.00
01/31/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1454232604,"274151322000088","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,572178.9,572178.9,8536,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232655,86675.00
01/31/2016 04:30,2,0.000,ALERT,213.29,301.17,59.991,1454232604,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,478710.1,478710.1,9147,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232657,86676.00
01/31/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1454232604,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,311098.4,311098.4,19630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232659,86677.00
01/31/2016 04:30,2,0.000,ALERT,213.06,305.08,59.986,1454232604,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,317041.9,317041.9,15038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232661,86678.00
01/31/2016 04:30,2,0.000,ALERT,212.61,302.07,60.002,1454232604,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,317655.4,317655.4,19597,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232662,86679.00
01/31/2016 04:30,2,0.000,ALERT,212.38,302.68,60.012,1454232604,"274151322000054","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,584722.8,584722.8,8547,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232664,86680.00
01/31/2016 04:30,2,0.000,ALERT,213.51,303.88,59.991,1454232604,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,306252.4,306252.4,15022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232666,86681.00
01/31/2016 04:30,2,0.000,ALERT,212.83,302.68,60.028,1454232604,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,316348.4,316348.4,19510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232668,86682.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.18,60.002,1454232604,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,321519.5,321519.5,14636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232670,86683.00
01/31/2016 04:30,2,0.000,ALERT,213.51,303.58,59.991,1454232604,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,314534.9,314534.9,14795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232671,86684.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.78,59.959,1454232604,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,323071.4,323071.4,14569,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232673,86685.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.48,59.991,1454232604,"201051344000983","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,316119.2,316119.2,14870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454232675,86686.00
01/31/2016 04:30,2,0.000,ALERT,213.29,304.18,59.991,1454232604,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,311140.2,311140.2,15048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232677,86687.00
01/31/2016 04:30,2,0.000,ALERT,213.74,304.78,59.996,1454232604,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,316009.7,316009.7,14664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232679,86688.00
01/31/2016 04:30,2,0.000,ALERT,212.61,300.87,60.002,1454232604,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,559743.3,559743.3,8579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454232680,86689.00
01/31/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1454233503,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,315272.1,315272.1,14757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233505,86690.00
01/31/2016 04:45,2,0.000,ALERT,212.38,301.47,59.933,1454233503,"274151322000085","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,587325.0,587325.0,8576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233507,86691.00
01/31/2016 04:45,2,0.000,ALERT,213.74,303.58,59.986,1454233503,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,306990.9,306990.9,15055,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233509,86692.00
01/31/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1454233503,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,308484.1,308484.1,15004,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233511,86693.00
01/31/2016 04:45,2,0.000,ALERT,212.61,302.37,59.991,1454233503,"201051344000646","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,312763.4,312763.4,19637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233513,86694.00
01/31/2016 04:45,2,0.000,ALERT,211.93,302.07,59.981,1454233503,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,594860.5,594860.5,8771,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233514,86695.00
01/31/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1454233503,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,317699.1,317699.1,19627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233516,86696.00
01/31/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1454233503,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,317096.1,317096.1,19478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233518,86697.00
01/31/2016 04:45,2,0.000,ALERT,213.06,302.98,59.975,1454233503,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,310907.2,310907.2,19599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233520,86698.00
01/31/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1454233503,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,320279.3,320279.3,19598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233522,86699.00
01/31/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1454233503,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,478616.7,478616.7,8991,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233524,86700.00
01/31/2016 04:45,2,0.000,ALERT,213.06,304.18,59.954,1454233503,"201051344000579","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,321638.0,321638.0,15020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233526,86701.00
01/31/2016 04:45,2,0.000,ALERT,212.38,302.68,59.975,1454233503,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,318497.9,318497.9,19545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233527,86702.00
01/31/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1454233503,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,320244.4,320244.4,19608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233529,86703.00
01/31/2016 04:45,2,0.000,ALERT,212.83,301.77,60.018,1454233503,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,314311.1,314311.1,19710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233531,86704.00
01/31/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1454233503,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,589208.9,589208.9,8762,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233533,86705.00
01/31/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1454233503,"274151322000076","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,625881.4,625881.4,8813,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233535,86706.00
01/31/2016 04:45,2,0.000,ALERT,213.06,304.78,59.981,1454233503,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,306819.9,306819.9,14790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233537,86707.00
01/31/2016 04:45,2,0.000,ALERT,212.16,302.37,59.975,1454233503,"274151322000095","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,619511.0,619511.0,8651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233538,86708.00
01/31/2016 04:45,2,0.000,ALERT,212.83,303.58,59.954,1454233503,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,305921.1,305921.1,15031,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233540,86709.00
01/31/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1454233503,"201051344001025","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,318315.6,318315.6,19609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233542,86710.00
01/31/2016 04:45,2,0.000,ALERT,213.06,303.88,59.975,1454233503,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,316102.7,316102.7,14991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233544,86711.00
01/31/2016 04:45,2,0.000,ALERT,213.51,303.58,59.975,1454233503,"201051344000853","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,314401.7,314401.7,14688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233546,86712.00
01/31/2016 04:45,2,0.000,ALERT,213.06,302.68,59.975,1454233503,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320310.9,320310.9,19489,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233547,86713.00
01/31/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1454233503,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,318058.8,318058.8,19462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233549,86714.00
01/31/2016 04:45,2,0.000,ALERT,212.83,302.68,59.944,1454233503,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,322035.3,322035.3,19406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233551,86715.00
01/31/2016 04:45,2,0.000,ALERT,212.83,301.77,59.928,1454233503,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314705.0,314705.0,19638,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233553,86716.00
01/31/2016 04:45,2,0.000,ALERT,211.93,300.57,59.959,1454233503,"274151322000088","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,572178.9,572178.9,8538,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233555,86717.00
01/31/2016 04:45,2,0.000,ALERT,213.06,300.87,59.954,1454233503,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,478710.1,478710.1,9149,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233556,86718.00
01/31/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1454233503,"201051344001135","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,311098.4,311098.4,19632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233558,86719.00
01/31/2016 04:45,2,0.000,ALERT,212.61,304.18,59.949,1454233503,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,317041.9,317041.9,15040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233560,86720.00
01/31/2016 04:45,2,0.000,ALERT,212.61,301.77,59.975,1454233503,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,317655.4,317655.4,19599,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233562,86721.00
01/31/2016 04:45,2,0.000,ALERT,211.93,301.77,59.954,1454233503,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,584722.8,584722.8,8549,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233564,86722.00
01/31/2016 04:45,2,0.000,ALERT,213.06,302.98,59.959,1454233503,"201051344000867","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,306252.4,306252.4,15024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233565,86723.00
01/31/2016 04:45,2,0.000,ALERT,212.61,302.37,59.949,1454233503,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,316348.4,316348.4,19512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233567,86724.00
01/31/2016 04:45,2,0.000,ALERT,212.61,303.28,59.959,1454233503,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,321519.5,321519.5,14638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233569,86725.00
01/31/2016 04:45,2,0.000,ALERT,213.06,302.68,59.944,1454233503,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,314534.9,314534.9,14797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233571,86726.00
01/31/2016 04:45,2,0.000,ALERT,213.29,304.48,59.975,1454233503,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,323071.4,323071.4,14571,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233573,86727.00
01/31/2016 04:45,2,0.000,ALERT,213.06,303.88,59.959,1454233503,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,316119.2,316119.2,14872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233575,86728.00
01/31/2016 04:45,2,0.000,ALERT,213.06,303.58,59.959,1454233503,"201051344001158","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,311140.2,311140.2,15050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454233576,86729.00
01/31/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1454233503,"201051344000576","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,316009.7,316009.7,14666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233578,86730.00
01/31/2016 04:45,2,0.000,ALERT,212.16,299.97,59.954,1454233503,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,559743.3,559743.3,8581,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454233580,86731.00
01/31/2016 05:00,2,0.000,ALERT,213.74,304.48,59.991,1454234403,"201051344000645","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,315272.1,315272.1,14759,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234405,86732.00
01/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.996,1454234403,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,587325.0,587325.0,8578,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234407,86733.00
01/31/2016 05:00,2,0.000,ALERT,213.96,304.78,60.002,1454234403,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,306990.9,306990.9,15057,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234409,86734.00
01/31/2016 05:00,2,0.000,ALERT,213.29,304.78,59.991,1454234403,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,308484.1,308484.1,15006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234411,86735.00
01/31/2016 05:00,2,0.000,ALERT,212.61,302.37,60.002,1454234403,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,312763.4,312763.4,19639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234413,86736.00
01/31/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1454234403,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,594860.5,594860.5,8773,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234415,86737.00
01/31/2016 05:00,2,0.000,ALERT,212.83,302.37,59.996,1454234403,"201051344000585","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,317699.1,317699.1,19629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234416,86738.00
01/31/2016 05:00,2,0.000,ALERT,212.61,302.68,60.023,1454234403,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,317096.1,317096.1,19480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234418,86739.00
01/31/2016 05:00,2,0.000,ALERT,213.06,302.98,59.986,1454234403,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,310907.2,310907.2,19601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234420,86740.00
01/31/2016 05:00,2,0.000,ALERT,212.38,302.07,59.991,1454234403,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,320279.3,320279.3,19600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234422,86741.00
01/31/2016 05:00,2,0.000,ALERT,212.61,301.17,59.986,1454234403,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,478616.7,478616.7,8993,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234424,86742.00
01/31/2016 05:00,2,0.000,ALERT,213.29,304.78,59.944,1454234403,"201051344000579","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,321638.0,321638.0,15022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234425,86743.00
01/31/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1454234403,"201051344000890","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,318497.9,318497.9,19547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234427,86744.00
01/31/2016 05:00,2,0.000,ALERT,212.83,302.07,59.944,1454234403,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,320244.4,320244.4,19610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234429,86745.00
01/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.991,1454234403,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314311.1,314311.1,19712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234431,86746.00
01/31/2016 05:00,2,0.000,ALERT,212.61,301.17,60.018,1454234403,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,589208.9,589208.9,8764,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234433,86747.00
01/31/2016 05:00,2,0.000,ALERT,213.29,301.77,59.991,1454234403,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,625881.4,625881.4,8815,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234434,86748.00
01/31/2016 05:00,2,0.000,ALERT,213.29,305.38,59.991,1454234403,"201051344000868","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,306819.9,306819.9,14792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234436,86749.00
01/31/2016 05:00,2,0.000,ALERT,212.83,302.68,59.991,1454234403,"274151322000095","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,619511.0,619511.0,8653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234438,86750.00
01/31/2016 05:00,2,0.000,ALERT,213.06,304.18,59.986,1454234403,"201051344000988","219011344069620",0.00,3.70,0,299.07,306.28,0.0,0.0,0.000,305921.1,305921.1,15033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234440,86751.00
01/31/2016 05:00,2,0.000,ALERT,212.16,300.87,60.002,1454234403,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,318315.6,318315.6,19611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234442,86752.00
01/31/2016 05:00,2,0.000,ALERT,213.06,304.48,60.023,1454234403,"201051344000458","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,316102.7,316102.7,14993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234444,86753.00
01/31/2016 05:00,2,0.000,ALERT,213.74,304.18,59.981,1454234403,"201051344000853","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,314401.7,314401.7,14690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234445,86754.00
01/31/2016 05:00,2,0.000,ALERT,212.83,302.07,59.944,1454234403,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,320310.9,320310.9,19491,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234447,86755.00
01/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1454234403,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,318058.8,318058.8,19464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234449,86756.00
01/31/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1454234403,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,322035.3,322035.3,19408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234451,86757.00
01/31/2016 05:00,2,0.000,ALERT,212.61,301.17,59.986,1454234403,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,314705.0,314705.0,19640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234452,86758.00
01/31/2016 05:00,2,0.000,ALERT,212.16,301.77,60.012,1454234403,"274151322000088","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,572178.9,572178.9,8540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234454,86759.00
01/31/2016 05:00,2,0.000,ALERT,213.29,300.57,59.970,1454234403,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,478710.1,478710.1,9151,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234456,86760.00
01/31/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1454234403,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,311098.4,311098.4,19634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234458,86761.00
01/31/2016 05:00,2,0.000,ALERT,212.83,305.08,59.981,1454234403,"201051344000594","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,317041.9,317041.9,15042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234460,86762.00
01/31/2016 05:00,2,0.000,ALERT,212.61,301.77,59.933,1454234403,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,317655.4,317655.4,19601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234461,86763.00
01/31/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1454234403,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,584722.8,584722.8,8551,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234463,86764.00
01/31/2016 05:00,2,0.000,ALERT,213.51,303.88,59.996,1454234403,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.88,0.0,0.0,0.000,306252.4,306252.4,15026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234465,86765.00
01/31/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1454234403,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,316348.4,316348.4,19514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234467,86766.00
01/31/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1454234403,"201051344000900","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,321519.5,321519.5,14640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234469,86767.00
