ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 05:00,2,0.000,ALERT,213.51,303.58,59.959,1454234403,"201051344000648","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,314534.9,314534.9,14799,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234471,86768.00
01/31/2016 05:00,2,0.000,ALERT,213.29,305.08,59.933,1454234403,"201051344000569","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,323071.4,323071.4,14573,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454234473,86769.00
01/31/2016 05:00,2,0.000,ALERT,213.06,304.48,59.933,1454234403,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,316119.2,316119.2,14874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234475,86770.00
01/31/2016 05:00,2,0.000,ALERT,213.06,303.88,59.959,1454234403,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,311140.2,311140.2,15052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234476,86771.00
01/31/2016 05:00,2,0.000,ALERT,213.74,304.78,59.933,1454234403,"201051344000576","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,316009.7,316009.7,14668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234478,86772.00
01/31/2016 05:00,2,0.000,ALERT,212.61,300.57,59.959,1454234403,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,559743.3,559743.3,8583,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454234480,86773.00
01/31/2016 05:15,2,0.000,ALERT,213.51,304.18,59.954,1454235303,"201051344000645","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,315272.1,315272.1,14761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235305,86774.00
01/31/2016 05:15,2,0.000,ALERT,211.93,300.27,59.981,1454235303,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,587325.0,587325.0,8580,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235307,86775.00
01/31/2016 05:15,2,0.000,ALERT,213.51,303.88,59.991,1454235303,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,306990.9,306990.9,15059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235309,86776.00
01/31/2016 05:15,2,0.000,ALERT,213.06,304.18,59.949,1454235303,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,308484.1,308484.1,15008,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235311,86777.00
01/31/2016 05:15,2,0.000,ALERT,212.38,302.07,60.002,1454235303,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,312763.4,312763.4,19641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235313,86778.00
01/31/2016 05:15,2,0.000,ALERT,211.93,300.27,59.996,1454235303,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,594860.5,594860.5,8775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235315,86779.00
01/31/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1454235303,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,317699.1,317699.1,19631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235316,86780.00
01/31/2016 05:15,2,0.000,ALERT,212.61,302.37,60.018,1454235303,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,317096.1,317096.1,19482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235318,86781.00
01/31/2016 05:15,2,0.000,ALERT,213.06,302.98,60.028,1454235303,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,310907.2,310907.2,19603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235320,86782.00
01/31/2016 05:15,2,0.000,ALERT,211.93,301.77,59.944,1454235303,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,320279.3,320279.3,19602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235322,86783.00
01/31/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1454235303,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,478616.7,478616.7,8995,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235324,86784.00
01/31/2016 05:15,2,0.000,ALERT,213.06,304.78,59.981,1454235303,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,321638.0,321638.0,15024,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235326,86785.00
01/31/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1454235303,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,318497.9,318497.9,19549,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235327,86786.00
01/31/2016 05:15,2,0.000,ALERT,212.61,301.77,60.039,1454235303,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,320244.4,320244.4,19612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235329,86787.00
01/31/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1454235303,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314311.1,314311.1,19714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235331,86788.00
01/31/2016 05:15,2,0.000,ALERT,212.16,300.87,59.991,1454235303,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,589208.9,589208.9,8766,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235333,86789.00
01/31/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1454235303,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,625881.4,625881.4,8817,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235335,86790.00
01/31/2016 05:15,2,0.000,ALERT,212.83,304.48,60.007,1454235303,"201051344000868","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,306819.9,306819.9,14794,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235337,86791.00
01/31/2016 05:15,2,0.000,ALERT,212.16,302.07,59.991,1454235303,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,619511.0,619511.0,8655,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235339,86792.00
01/31/2016 05:15,2,0.000,ALERT,212.61,303.88,59.986,1454235303,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,305921.1,305921.1,15035,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235340,86793.00
01/31/2016 05:15,2,0.000,ALERT,212.16,300.87,60.028,1454235303,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,318315.6,318315.6,19613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235342,86794.00
01/31/2016 05:15,2,0.000,ALERT,212.83,304.18,59.996,1454235303,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,316102.7,316102.7,14995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235344,86795.00
01/31/2016 05:15,2,0.000,ALERT,213.51,303.88,59.996,1454235303,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,314401.7,314401.7,14692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235346,86796.00
01/31/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1454235303,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,320310.9,320310.9,19493,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235348,86797.00
01/31/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1454235303,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,318058.8,318058.8,19466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235349,86798.00
01/31/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1454235303,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,322035.3,322035.3,19410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235351,86799.00
01/31/2016 05:15,2,0.000,ALERT,212.61,301.17,59.986,1454235303,"201051344000651","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,314705.0,314705.0,19642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235353,86800.00
01/31/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1454235303,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,572178.9,572178.9,8542,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235355,86801.00
01/31/2016 05:15,2,0.000,ALERT,212.61,299.97,59.986,1454235303,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,478710.1,478710.1,9153,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235357,86802.00
01/31/2016 05:15,2,0.000,ALERT,212.16,302.07,60.012,1454235303,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,311098.4,311098.4,19636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235358,86803.00
01/31/2016 05:15,2,0.000,ALERT,212.83,304.78,59.981,1454235303,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,317041.9,317041.9,15044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235360,86804.00
01/31/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1454235303,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,317655.4,317655.4,19603,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235362,86805.00
01/31/2016 05:15,2,0.000,ALERT,211.93,301.47,59.959,1454235303,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,584722.8,584722.8,8553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235364,86806.00
01/31/2016 05:15,2,0.000,ALERT,213.06,303.58,60.028,1454235303,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,306252.4,306252.4,15028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235366,86807.00
01/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1454235303,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,316348.4,316348.4,19516,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235368,86808.00
01/31/2016 05:15,2,0.000,ALERT,212.61,303.58,59.986,1454235303,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,321519.5,321519.5,14642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235370,86809.00
01/31/2016 05:15,2,0.000,ALERT,213.06,303.28,60.044,1454235303,"201051344000648","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,314534.9,314534.9,14801,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235372,86810.00
01/31/2016 05:15,2,0.000,ALERT,213.06,304.48,59.996,1454235303,"201051344000569","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,323071.4,323071.4,14575,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235373,86811.00
01/31/2016 05:15,2,0.000,ALERT,213.06,303.88,59.991,1454235303,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,316119.2,316119.2,14876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235375,86812.00
01/31/2016 05:15,2,0.000,ALERT,213.06,303.88,59.991,1454235303,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,311140.2,311140.2,15054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454235377,86813.00
01/31/2016 05:15,2,0.000,ALERT,213.51,304.48,59.991,1454235303,"201051344000576","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,316009.7,316009.7,14670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235379,86814.00
01/31/2016 05:15,2,0.000,ALERT,211.93,299.67,59.991,1454235303,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,559743.3,559743.3,8585,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454235381,86815.00
01/31/2016 05:30,2,0.000,ALERT,213.74,304.18,60.018,1454236203,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,315272.1,315272.1,14763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236205,86816.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.17,59.965,1454236203,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,587325.0,587325.0,8582,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236207,86817.00
01/31/2016 05:30,2,0.000,ALERT,213.74,303.58,59.996,1454236203,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,306990.9,306990.9,15061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236209,86818.00
01/31/2016 05:30,2,0.000,ALERT,213.29,304.18,59.986,1454236203,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,308484.1,308484.1,15010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236211,86819.00
01/31/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1454236203,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,312763.4,312763.4,19643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236213,86820.00
01/31/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1454236203,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,594860.5,594860.5,8777,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236214,86821.00
01/31/2016 05:30,2,0.000,ALERT,212.61,302.07,59.981,1454236203,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,317699.1,317699.1,19633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236216,86822.00
01/31/2016 05:30,2,0.000,ALERT,212.38,302.07,59.986,1454236203,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,317096.1,317096.1,19484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236218,86823.00
01/31/2016 05:30,2,0.000,ALERT,213.06,302.68,59.981,1454236203,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,310907.2,310907.2,19605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236220,86824.00
01/31/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1454236203,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,320279.3,320279.3,19604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236222,86825.00
01/31/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1454236203,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,478616.7,478616.7,8997,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236224,86826.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.78,59.986,1454236203,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,321638.0,321638.0,15026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236226,86827.00
01/31/2016 05:30,2,0.000,ALERT,212.38,302.07,60.002,1454236203,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,318497.9,318497.9,19551,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236228,86828.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.77,59.996,1454236203,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,320244.4,320244.4,19614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236229,86829.00
01/31/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1454236203,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,314311.1,314311.1,19716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236231,86830.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.77,59.986,1454236203,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,589208.9,589208.9,8768,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236233,86831.00
01/31/2016 05:30,2,0.000,ALERT,212.83,301.17,60.034,1454236203,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,625881.4,625881.4,8819,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236235,86832.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.78,59.996,1454236203,"201051344000868","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,306819.9,306819.9,14796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236237,86833.00
01/31/2016 05:30,2,0.000,ALERT,212.38,302.37,60.002,1454236203,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,619511.0,619511.0,8657,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236239,86834.00
01/31/2016 05:30,2,0.000,ALERT,212.83,303.88,60.002,1454236203,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,305921.1,305921.1,15037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236240,86835.00
01/31/2016 05:30,2,0.000,ALERT,211.93,300.87,59.944,1454236203,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,318315.6,318315.6,19615,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236242,86836.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.48,60.002,1454236203,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,316102.7,316102.7,14997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236244,86837.00
01/31/2016 05:30,2,0.000,ALERT,213.74,304.18,59.954,1454236203,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,314401.7,314401.7,14694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236246,86838.00
01/31/2016 05:30,2,0.000,ALERT,212.61,301.77,59.991,1454236203,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,320310.9,320310.9,19495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236248,86839.00
01/31/2016 05:30,2,0.000,ALERT,212.61,301.17,60.002,1454236203,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,318058.8,318058.8,19468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236249,86840.00
01/31/2016 05:30,2,0.000,ALERT,212.61,302.07,59.986,1454236203,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,322035.3,322035.3,19412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236251,86841.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.17,59.996,1454236203,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,314705.0,314705.0,19644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236253,86842.00
01/31/2016 05:30,2,0.000,ALERT,211.93,300.87,59.981,1454236203,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,572178.9,572178.9,8544,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236255,86843.00
01/31/2016 05:30,2,0.000,ALERT,212.83,300.27,59.981,1454236203,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,478710.1,478710.1,9155,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236257,86844.00
01/31/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1454236203,"201051344001135","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,311098.4,311098.4,19638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236259,86845.00
01/31/2016 05:30,2,0.000,ALERT,212.83,304.78,59.949,1454236203,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,317041.9,317041.9,15046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236260,86846.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.77,59.986,1454236203,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,317655.4,317655.4,19605,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236262,86847.00
01/31/2016 05:30,2,0.000,ALERT,212.16,302.07,59.986,1454236203,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,584722.8,584722.8,8555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236264,86848.00
01/31/2016 05:30,2,0.000,ALERT,213.51,303.88,59.986,1454236203,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,306252.4,306252.4,15030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236266,86849.00
01/31/2016 05:30,2,0.000,ALERT,212.38,301.77,59.991,1454236203,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,316348.4,316348.4,19518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236268,86850.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.18,59.996,1454236203,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,321519.5,321519.5,14644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454236269,86851.00
01/31/2016 05:30,2,0.000,ALERT,213.29,303.58,59.991,1454236203,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,314534.9,314534.9,14803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236271,86852.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.48,59.959,1454236203,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,323071.4,323071.4,14577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236273,86853.00
01/31/2016 05:30,2,0.000,ALERT,213.06,304.18,59.970,1454236203,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,316119.2,316119.2,14878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236275,86854.00
01/31/2016 05:30,2,0.000,ALERT,213.06,303.88,59.954,1454236203,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,311140.2,311140.2,15056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236276,86855.00
01/31/2016 05:30,2,0.000,ALERT,213.29,304.18,59.991,1454236203,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,316009.7,316009.7,14672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236278,86856.00
01/31/2016 05:30,2,0.000,ALERT,212.16,300.57,59.975,1454236203,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,559743.3,559743.3,8587,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454236280,86857.00
01/31/2016 05:45,2,0.000,ALERT,213.29,303.58,60.012,1454237103,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,315272.1,315272.1,14765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237105,86858.00
01/31/2016 05:45,2,0.000,ALERT,212.38,300.57,59.981,1454237103,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,587325.0,587325.0,8584,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237107,86859.00
01/31/2016 05:45,2,0.000,ALERT,213.51,303.28,59.970,1454237103,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,306990.9,306990.9,15063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237109,86860.00
01/31/2016 05:45,2,0.000,ALERT,213.06,303.58,60.002,1454237103,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,308484.1,308484.1,15012,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237111,86861.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.77,59.975,1454237103,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,312763.4,312763.4,19645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237113,86862.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1454237103,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,594860.5,594860.5,8779,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237114,86863.00
01/31/2016 05:45,2,0.000,ALERT,212.38,302.07,59.986,1454237103,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,317699.1,317699.1,19635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237116,86864.00
01/31/2016 05:45,2,0.000,ALERT,212.16,302.07,59.975,1454237103,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,317096.1,317096.1,19486,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237118,86865.00
01/31/2016 05:45,2,0.000,ALERT,212.61,302.68,60.018,1454237103,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310907.2,310907.2,19607,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237120,86866.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1454237103,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,320279.3,320279.3,19606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237122,86867.00
01/31/2016 05:45,2,0.000,ALERT,212.16,299.97,59.965,1454237103,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,478616.7,478616.7,8999,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237124,86868.00
01/31/2016 05:45,2,0.000,ALERT,212.83,304.18,59.981,1454237103,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,321638.0,321638.0,15028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237125,86869.00
01/31/2016 05:45,2,0.000,ALERT,211.93,302.07,59.970,1454237103,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,318497.9,318497.9,19553,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237127,86870.00
01/31/2016 05:45,2,0.000,ALERT,212.16,301.77,59.986,1454237103,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,320244.4,320244.4,19616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237129,86871.00
01/31/2016 05:45,2,0.000,ALERT,212.38,301.17,60.007,1454237103,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314311.1,314311.1,19718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237131,86872.00
01/31/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1454237103,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,589208.9,589208.9,8770,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237133,86873.00
01/31/2016 05:45,2,0.000,ALERT,212.61,301.17,59.954,1454237103,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,625881.4,625881.4,8821,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237134,86874.00
01/31/2016 05:45,2,0.000,ALERT,213.06,304.48,59.944,1454237103,"201051344000868","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,306819.9,306819.9,14798,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237136,86875.00
01/31/2016 05:45,2,0.000,ALERT,212.16,301.77,59.970,1454237103,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,619511.0,619511.0,8659,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237138,86876.00
01/31/2016 05:45,2,0.000,ALERT,212.61,303.28,59.970,1454237103,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,305921.1,305921.1,15039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237140,86877.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1454237103,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,318315.6,318315.6,19617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237142,86878.00
01/31/2016 05:45,2,0.000,ALERT,212.83,303.58,59.981,1454237103,"201051344000458","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,316102.7,316102.7,14999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237144,86879.00
01/31/2016 05:45,2,0.000,ALERT,213.51,303.58,59.965,1454237103,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,314401.7,314401.7,14696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237145,86880.00
01/31/2016 05:45,2,0.000,ALERT,212.61,302.07,59.981,1454237103,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,320310.9,320310.9,19497,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237147,86881.00
01/31/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1454237103,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,318058.8,318058.8,19470,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237149,86882.00
01/31/2016 05:45,2,0.000,ALERT,212.38,301.77,59.981,1454237103,"201051344001145","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,322035.3,322035.3,19414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237151,86883.00
01/31/2016 05:45,2,0.000,ALERT,212.38,301.17,59.981,1454237103,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,314705.0,314705.0,19646,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237153,86884.00
01/31/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1454237103,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,572178.9,572178.9,8546,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237154,86885.00
01/31/2016 05:45,2,0.000,ALERT,212.61,300.27,59.975,1454237103,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,478710.1,478710.1,9157,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237156,86886.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1454237103,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,311098.4,311098.4,19640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237158,86887.00
01/31/2016 05:45,2,0.000,ALERT,212.61,304.18,59.970,1454237103,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,317041.9,317041.9,15048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237160,86888.00
01/31/2016 05:45,2,0.000,ALERT,212.16,301.47,59.991,1454237103,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,317655.4,317655.4,19607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237162,86889.00
01/31/2016 05:45,2,0.000,ALERT,211.93,301.77,60.023,1454237103,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,584722.8,584722.8,8557,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237164,86890.00
01/31/2016 05:45,2,0.000,ALERT,213.06,303.28,59.981,1454237103,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,306252.4,306252.4,15032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237165,86891.00
01/31/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1454237103,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,316348.4,316348.4,19520,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237167,86892.00
01/31/2016 05:45,2,0.000,ALERT,212.83,303.88,59.986,1454237103,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,321519.5,321519.5,14646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237169,86893.00
01/31/2016 05:45,2,0.000,ALERT,213.29,303.28,60.007,1454237103,"201051344000648","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,314534.9,314534.9,14805,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237171,86894.00
01/31/2016 05:45,2,0.000,ALERT,213.06,304.48,59.954,1454237103,"201051344000569","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,323071.4,323071.4,14579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237173,86895.00
01/31/2016 05:45,2,0.000,ALERT,212.83,303.58,59.981,1454237103,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,316119.2,316119.2,14880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237175,86896.00
01/31/2016 05:45,2,0.000,ALERT,213.06,303.58,59.991,1454237103,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,311140.2,311140.2,15058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237176,86897.00
01/31/2016 05:45,2,0.000,ALERT,213.51,304.18,59.970,1454237103,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,316009.7,316009.7,14674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454237178,86898.00
01/31/2016 05:45,2,0.000,ALERT,212.16,300.27,59.970,1454237103,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,559743.3,559743.3,8589,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454237180,86899.00
01/31/2016 06:00,2,0.000,ALERT,213.06,303.28,59.949,1454238004,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,315272.1,315272.1,14767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238006,86900.00
01/31/2016 06:00,2,0.000,ALERT,212.16,300.57,59.996,1454238004,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,587325.0,587325.0,8586,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238008,86901.00
01/31/2016 06:00,2,0.000,ALERT,213.29,303.28,60.039,1454238004,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,306990.9,306990.9,15065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238010,86902.00
01/31/2016 06:00,2,0.000,ALERT,213.06,303.58,60.002,1454238004,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,308484.1,308484.1,15014,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238011,86903.00
01/31/2016 06:00,2,0.000,ALERT,211.70,301.47,60.002,1454238004,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,312763.4,312763.4,19647,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238013,86904.00
01/31/2016 06:00,2,0.000,ALERT,211.70,299.67,59.996,1454238004,"274151322000052","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,594860.5,594860.5,8781,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238015,86905.00
01/31/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1454238004,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,317699.1,317699.1,19637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238017,86906.00
01/31/2016 06:00,2,0.000,ALERT,211.70,301.47,60.012,1454238004,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,317096.1,317096.1,19488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238018,86907.00
01/31/2016 06:00,2,0.000,ALERT,212.38,302.37,60.012,1454238004,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310907.2,310907.2,19609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238020,86908.00
01/31/2016 06:00,2,0.000,ALERT,211.48,301.47,59.975,1454238004,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,320279.3,320279.3,19608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238022,86909.00
01/31/2016 06:00,2,0.000,ALERT,211.93,299.97,59.996,1454238004,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,478616.7,478616.7,9001,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238024,86910.00
01/31/2016 06:00,2,0.000,ALERT,212.83,304.18,60.023,1454238004,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,321638.0,321638.0,15030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238026,86911.00
01/31/2016 06:00,2,0.000,ALERT,211.70,301.77,59.986,1454238004,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,318497.9,318497.9,19555,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238028,86912.00
01/31/2016 06:00,2,0.000,ALERT,211.93,301.17,60.039,1454238004,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,320244.4,320244.4,19618,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238029,86913.00
