ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 06:00,2,0.000,ALERT,211.93,300.87,59.959,1454238004,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,314311.1,314311.1,19720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238031,86914.00
01/31/2016 06:00,2,0.000,ALERT,212.16,301.47,60.034,1454238004,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,589208.9,589208.9,8772,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238033,86915.00
01/31/2016 06:00,2,0.000,ALERT,212.61,300.57,60.002,1454238004,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,625881.4,625881.4,8823,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238035,86916.00
01/31/2016 06:00,2,0.000,ALERT,212.83,304.18,60.007,1454238004,"201051344000868","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,306819.9,306819.9,14800,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238037,86917.00
01/31/2016 06:00,2,0.000,ALERT,211.93,301.77,59.996,1454238004,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,619511.0,619511.0,8661,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238039,86918.00
01/31/2016 06:00,2,0.000,ALERT,212.61,303.28,59.996,1454238004,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,305921.1,305921.1,15041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238040,86919.00
01/31/2016 06:00,2,0.000,ALERT,211.70,300.87,60.034,1454238004,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,318315.6,318315.6,19619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238042,86920.00
01/31/2016 06:00,2,0.000,ALERT,212.38,303.58,59.996,1454238004,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,316102.7,316102.7,15001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238044,86921.00
01/31/2016 06:00,2,0.000,ALERT,213.29,303.28,60.002,1454238004,"201051344000853","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,314401.7,314401.7,14698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238046,86922.00
01/31/2016 06:00,2,0.000,ALERT,212.61,302.07,60.028,1454238004,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,320310.9,320310.9,19499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238047,86923.00
01/31/2016 06:00,2,0.000,ALERT,212.16,301.17,60.002,1454238004,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,318058.8,318058.8,19472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238049,86924.00
01/31/2016 06:00,2,0.000,ALERT,212.16,302.07,59.996,1454238004,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,322035.3,322035.3,19416,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238051,86925.00
01/31/2016 06:00,2,0.000,ALERT,212.16,300.87,59.996,1454238004,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,314705.0,314705.0,19648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238053,86926.00
01/31/2016 06:00,2,0.000,ALERT,211.70,300.57,59.986,1454238004,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,572178.9,572178.9,8548,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238055,86927.00
01/31/2016 06:00,2,0.000,ALERT,212.61,299.97,59.991,1454238004,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,478710.1,478710.1,9159,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238056,86928.00
01/31/2016 06:00,2,0.000,ALERT,211.70,301.47,59.986,1454238004,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,311098.4,311098.4,19642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238058,86929.00
01/31/2016 06:00,2,0.000,ALERT,212.38,303.58,59.986,1454238004,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,317041.9,317041.9,15050,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238060,86930.00
01/31/2016 06:00,2,0.000,ALERT,211.93,301.17,59.991,1454238004,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,317655.4,317655.4,19609,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238062,86931.00
01/31/2016 06:00,2,0.000,ALERT,211.70,301.17,59.970,1454238004,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,584722.8,584722.8,8559,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238064,86932.00
01/31/2016 06:00,2,0.000,ALERT,212.83,302.68,59.986,1454238004,"201051344000867","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,306252.4,306252.4,15034,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238065,86933.00
01/31/2016 06:00,2,0.000,ALERT,211.93,301.77,59.991,1454238004,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,316348.4,316348.4,19522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238067,86934.00
01/31/2016 06:00,2,0.000,ALERT,212.61,303.28,60.007,1454238004,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,321519.5,321519.5,14648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238069,86935.00
01/31/2016 06:00,2,0.000,ALERT,212.83,302.68,59.944,1454238004,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,314534.9,314534.9,14807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238071,86936.00
01/31/2016 06:00,2,0.000,ALERT,212.83,303.88,60.023,1454238004,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,323071.4,323071.4,14581,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238073,86937.00
01/31/2016 06:00,2,0.000,ALERT,212.83,303.88,59.991,1454238004,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,316119.2,316119.2,14882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238075,86938.00
01/31/2016 06:00,2,0.000,ALERT,212.83,303.58,59.981,1454238004,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,311140.2,311140.2,15060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238077,86939.00
01/31/2016 06:00,2,0.000,ALERT,213.06,303.58,59.986,1454238004,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,316009.7,316009.7,14676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238079,86940.00
01/31/2016 06:00,2,0.000,ALERT,211.93,299.37,59.981,1454238004,"274151322000087","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,559743.3,559743.3,8591,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238081,86941.00
01/31/2016 06:15,2,0.000,ALERT,213.06,303.28,59.981,1454238903,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,315272.1,315272.1,14769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238905,86942.00
01/31/2016 06:15,2,0.000,ALERT,211.70,300.57,59.986,1454238903,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,587325.0,587325.0,8588,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238907,86943.00
01/31/2016 06:15,2,0.000,ALERT,213.29,302.98,59.959,1454238903,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,306990.9,306990.9,15067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238909,86944.00
01/31/2016 06:15,2,0.000,ALERT,212.61,302.98,60.002,1454238903,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,308484.1,308484.1,15016,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238911,86945.00
01/31/2016 06:15,2,0.000,ALERT,211.70,301.47,59.949,1454238903,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,312763.4,312763.4,19649,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238913,86946.00
01/31/2016 06:15,2,0.000,ALERT,211.25,301.77,59.986,1454238903,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,594860.5,594860.5,8783,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238915,86947.00
01/31/2016 06:15,2,0.000,ALERT,212.16,301.77,59.996,1454238903,"201051344000585","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,317699.1,317699.1,19639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238916,86948.00
01/31/2016 06:15,2,0.000,ALERT,211.93,301.77,59.986,1454238903,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,317096.1,317096.1,19490,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238918,86949.00
01/31/2016 06:15,2,0.000,ALERT,212.61,302.07,59.996,1454238903,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,310907.2,310907.2,19611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238920,86950.00
01/31/2016 06:15,2,0.000,ALERT,211.48,301.17,59.954,1454238903,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,320279.3,320279.3,19610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238922,86951.00
01/31/2016 06:15,2,0.000,ALERT,211.70,300.57,59.996,1454238903,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,478616.7,478616.7,9003,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238924,86952.00
01/31/2016 06:15,2,0.000,ALERT,212.61,303.88,59.996,1454238903,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,321638.0,321638.0,15032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238926,86953.00
01/31/2016 06:15,2,0.000,ALERT,211.93,301.77,59.986,1454238903,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,318497.9,318497.9,19557,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238927,86954.00
01/31/2016 06:15,2,0.000,ALERT,211.93,301.17,59.991,1454238903,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,320244.4,320244.4,19620,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238929,86955.00
01/31/2016 06:15,2,0.000,ALERT,212.16,300.87,60.007,1454238903,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,314311.1,314311.1,19722,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238931,86956.00
01/31/2016 06:15,2,0.000,ALERT,211.93,301.77,59.981,1454238903,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,589208.9,589208.9,8774,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238933,86957.00
01/31/2016 06:15,2,0.000,ALERT,212.61,304.18,59.991,1454238903,"201051344000868","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,306819.9,306819.9,14802,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238936,86958.00
01/31/2016 06:15,2,0.000,ALERT,211.70,302.07,59.991,1454238903,"274151322000095","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,619511.0,619511.0,8663,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238938,86959.00
01/31/2016 06:15,2,0.000,ALERT,212.38,303.28,59.996,1454238903,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,305921.1,305921.1,15043,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238940,86960.00
01/31/2016 06:15,2,0.000,ALERT,211.70,300.57,59.944,1454238903,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,318315.6,318315.6,19621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238942,86961.00
01/31/2016 06:15,2,0.000,ALERT,212.61,303.58,60.018,1454238903,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,316102.7,316102.7,15003,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238943,86962.00
01/31/2016 06:15,2,0.000,ALERT,213.29,303.28,59.996,1454238903,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,314401.7,314401.7,14700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238945,86963.00
01/31/2016 06:15,2,0.000,ALERT,212.16,301.17,59.991,1454238903,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,320310.9,320310.9,19501,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238947,86964.00
01/31/2016 06:15,2,0.000,ALERT,212.16,301.17,59.954,1454238903,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,318058.8,318058.8,19474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238949,86965.00
01/31/2016 06:15,2,0.000,ALERT,212.38,301.77,59.986,1454238903,"201051344001145","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,322035.3,322035.3,19418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238951,86966.00
01/31/2016 06:15,2,0.000,ALERT,211.93,300.57,59.996,1454238903,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,314705.0,314705.0,19650,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238952,86967.00
01/31/2016 06:15,2,0.000,ALERT,211.25,301.17,60.028,1454238903,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,572178.9,572178.9,8550,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238954,86968.00
01/31/2016 06:15,2,0.000,ALERT,212.38,299.97,59.986,1454238903,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,478710.1,478710.1,9161,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238956,86969.00
01/31/2016 06:15,2,0.000,ALERT,211.70,301.17,60.007,1454238903,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,311098.4,311098.4,19644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238958,86970.00
01/31/2016 06:15,2,0.000,ALERT,212.38,303.88,60.007,1454238903,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,317041.9,317041.9,15052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238959,86971.00
01/31/2016 06:15,2,0.000,ALERT,211.93,300.87,59.991,1454238903,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,317655.4,317655.4,19611,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238961,86972.00
01/31/2016 06:15,2,0.000,ALERT,211.25,301.17,59.991,1454238903,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,584722.8,584722.8,8561,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238963,86973.00
01/31/2016 06:15,2,0.000,ALERT,212.83,302.98,60.028,1454238903,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,306252.4,306252.4,15036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238965,86974.00
01/31/2016 06:15,2,0.000,ALERT,211.93,301.17,60.002,1454238903,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,316348.4,316348.4,19524,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238967,86975.00
01/31/2016 06:15,2,0.000,ALERT,212.38,303.58,59.996,1454238903,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,321519.5,321519.5,14650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454238968,86976.00
01/31/2016 06:15,2,0.000,ALERT,212.83,303.28,59.996,1454238903,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,314534.9,314534.9,14809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238970,86977.00
01/31/2016 06:15,2,0.000,ALERT,212.61,304.18,60.007,1454238903,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,323071.4,323071.4,14583,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238972,86978.00
01/31/2016 06:15,2,0.000,ALERT,212.61,303.88,60.002,1454238903,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,316119.2,316119.2,14884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238974,86979.00
01/31/2016 06:15,2,0.000,ALERT,212.61,303.28,59.986,1454238903,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,311140.2,311140.2,15062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238976,86980.00
01/31/2016 06:15,2,0.000,ALERT,213.06,303.58,59.986,1454238903,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,316009.7,316009.7,14678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238978,86981.00
01/31/2016 06:15,2,0.000,ALERT,211.70,299.97,59.981,1454238903,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,559743.3,559743.3,8593,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238979,86982.00
01/31/2016 06:15,2,0.000,ALERT,212.16,301.17,59.986,1454238903,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,625881.4,625881.4,8825,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454238981,86983.00
01/31/2016 06:30,2,0.000,ALERT,213.29,303.58,59.981,1454239803,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,315272.1,315272.1,14771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239805,86984.00
01/31/2016 06:30,2,0.000,ALERT,211.93,301.17,59.975,1454239803,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,587325.0,587325.0,8590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239807,86985.00
01/31/2016 06:30,2,0.000,ALERT,213.51,303.28,59.954,1454239803,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,306990.9,306990.9,15069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239809,86986.00
01/31/2016 06:30,2,0.000,ALERT,212.83,303.28,59.975,1454239803,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,308484.1,308484.1,15018,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239811,86987.00
01/31/2016 06:30,2,0.000,ALERT,212.16,301.47,60.002,1454239803,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,312763.4,312763.4,19651,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239813,86988.00
01/31/2016 06:30,2,0.000,ALERT,211.93,301.77,59.970,1454239803,"274151322000052","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,594860.5,594860.5,8785,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239814,86989.00
01/31/2016 06:30,2,0.000,ALERT,212.38,301.47,59.970,1454239803,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,317699.1,317699.1,19641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239816,86990.00
01/31/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1454239803,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,317096.1,317096.1,19492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239818,86991.00
01/31/2016 06:30,2,0.000,ALERT,212.83,302.37,59.991,1454239803,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,310907.2,310907.2,19613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239820,86992.00
01/31/2016 06:30,2,0.000,ALERT,211.93,301.47,59.954,1454239803,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,320279.3,320279.3,19612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239822,86993.00
01/31/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1454239803,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,478616.7,478616.7,9005,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239824,86994.00
01/31/2016 06:30,2,0.000,ALERT,212.83,304.18,59.975,1454239803,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,321638.0,321638.0,15034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239825,86995.00
01/31/2016 06:30,2,0.000,ALERT,211.93,301.77,59.970,1454239803,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,318497.9,318497.9,19559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239827,86996.00
01/31/2016 06:30,2,0.000,ALERT,212.38,301.47,59.975,1454239803,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,320244.4,320244.4,19622,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239829,86997.00
01/31/2016 06:30,2,0.000,ALERT,212.38,300.87,59.970,1454239803,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,314311.1,314311.1,19724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239831,86998.00
01/31/2016 06:30,2,0.000,ALERT,212.16,301.77,59.965,1454239803,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,589208.9,589208.9,8776,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239833,86999.00
01/31/2016 06:30,2,0.000,ALERT,212.83,301.47,59.996,1454239803,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,625881.4,625881.4,8827,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239835,87000.00
01/31/2016 06:30,2,0.000,ALERT,212.83,303.88,59.949,1454239803,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,306819.9,306819.9,14804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239836,87001.00
01/31/2016 06:30,2,0.000,ALERT,212.16,302.37,59.938,1454239803,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,619511.0,619511.0,8665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239838,87002.00
01/31/2016 06:30,2,0.000,ALERT,212.61,303.58,59.938,1454239803,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,305921.1,305921.1,15045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239840,87003.00
01/31/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1454239803,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,318315.6,318315.6,19623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239842,87004.00
01/31/2016 06:30,2,0.000,ALERT,212.83,303.58,59.970,1454239803,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,316102.7,316102.7,15005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239844,87005.00
01/31/2016 06:30,2,0.000,ALERT,213.51,303.28,59.965,1454239803,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,314401.7,314401.7,14702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239845,87006.00
01/31/2016 06:30,2,0.000,ALERT,212.38,301.17,59.981,1454239803,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,320310.9,320310.9,19503,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239847,87007.00
01/31/2016 06:30,2,0.000,ALERT,212.38,300.57,59.965,1454239803,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,318058.8,318058.8,19476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239849,87008.00
01/31/2016 06:30,2,0.000,ALERT,212.61,301.77,59.970,1454239803,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,322035.3,322035.3,19420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239851,87009.00
01/31/2016 06:30,2,0.000,ALERT,212.38,300.57,59.981,1454239803,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,314705.0,314705.0,19652,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239853,87010.00
01/31/2016 06:30,2,0.000,ALERT,211.70,300.57,59.970,1454239803,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,572178.9,572178.9,8552,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239855,87011.00
01/31/2016 06:30,2,0.000,ALERT,212.61,299.97,59.996,1454239803,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,478710.1,478710.1,9163,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239857,87012.00
01/31/2016 06:30,2,0.000,ALERT,211.70,301.17,59.938,1454239803,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,311098.4,311098.4,19646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239858,87013.00
01/31/2016 06:30,2,0.000,ALERT,212.61,304.48,59.928,1454239803,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,317041.9,317041.9,15054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239860,87014.00
01/31/2016 06:30,2,0.000,ALERT,212.16,300.87,59.975,1454239803,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,317655.4,317655.4,19613,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239862,87015.00
01/31/2016 06:30,2,0.000,ALERT,211.93,301.17,59.965,1454239803,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,584722.8,584722.8,8563,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239864,87016.00
01/31/2016 06:30,2,0.000,ALERT,213.29,303.28,59.996,1454239803,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,306252.4,306252.4,15038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239865,87017.00
01/31/2016 06:30,2,0.000,ALERT,212.16,301.17,59.970,1454239803,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,316348.4,316348.4,19526,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239867,87018.00
01/31/2016 06:30,2,0.000,ALERT,212.83,303.88,59.933,1454239803,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,321519.5,321519.5,14652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239869,87019.00
01/31/2016 06:30,2,0.000,ALERT,213.06,302.98,59.975,1454239803,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,314534.9,314534.9,14811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239871,87020.00
01/31/2016 06:30,2,0.000,ALERT,213.06,304.18,60.002,1454239803,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,323071.4,323071.4,14585,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239873,87021.00
01/31/2016 06:30,2,0.000,ALERT,212.61,303.58,59.970,1454239803,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,316119.2,316119.2,14886,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239875,87022.00
01/31/2016 06:30,2,0.000,ALERT,212.83,303.28,59.928,1454239803,"201051344001158","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,311140.2,311140.2,15064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454239876,87023.00
01/31/2016 06:30,2,0.000,ALERT,213.29,304.18,59.986,1454239803,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,316009.7,316009.7,14680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239878,87024.00
01/31/2016 06:30,2,0.000,ALERT,212.16,299.97,59.975,1454239803,"274151322000087","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,559743.3,559743.3,8595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454239880,87025.00
01/31/2016 06:45,2,0.000,ALERT,213.06,303.28,59.975,1454240704,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,315272.1,315272.1,14773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240706,87026.00
01/31/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1454240704,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,587325.0,587325.0,8592,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240707,87027.00
01/31/2016 06:45,2,0.000,ALERT,213.29,302.98,59.975,1454240704,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,306990.9,306990.9,15071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240709,87028.00
01/31/2016 06:45,2,0.000,ALERT,212.83,302.98,59.996,1454240704,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,308484.1,308484.1,15020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240711,87029.00
01/31/2016 06:45,2,0.000,ALERT,211.93,301.47,60.023,1454240704,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,312763.4,312763.4,19653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240713,87030.00
01/31/2016 06:45,2,0.000,ALERT,211.48,300.87,59.938,1454240704,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,594860.5,594860.5,8787,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240715,87031.00
01/31/2016 06:45,2,0.000,ALERT,212.16,301.47,60.018,1454240704,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,317699.1,317699.1,19643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240717,87032.00
01/31/2016 06:45,2,0.000,ALERT,212.16,301.47,59.938,1454240704,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,317096.1,317096.1,19494,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240719,87033.00
01/31/2016 06:45,2,0.000,ALERT,212.61,302.07,59.975,1454240704,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,310907.2,310907.2,19615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240721,87034.00
01/31/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1454240704,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,320279.3,320279.3,19614,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240722,87035.00
01/31/2016 06:45,2,0.000,ALERT,211.70,299.67,59.944,1454240704,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,478616.7,478616.7,9007,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240724,87036.00
01/31/2016 06:45,2,0.000,ALERT,212.61,303.88,59.975,1454240704,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,321638.0,321638.0,15036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240726,87037.00
01/31/2016 06:45,2,0.000,ALERT,212.16,301.47,60.007,1454240704,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,318497.9,318497.9,19561,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240728,87038.00
01/31/2016 06:45,2,0.000,ALERT,212.16,301.17,59.954,1454240704,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,320244.4,320244.4,19624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240730,87039.00
01/31/2016 06:45,2,0.000,ALERT,212.38,300.57,59.959,1454240704,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,314311.1,314311.1,19726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240731,87040.00
01/31/2016 06:45,2,0.000,ALERT,212.16,301.77,59.938,1454240704,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,589208.9,589208.9,8778,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240733,87041.00
01/31/2016 06:45,2,0.000,ALERT,212.38,300.87,59.933,1454240704,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,625881.4,625881.4,8829,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240735,87042.00
01/31/2016 06:45,2,0.000,ALERT,212.61,303.58,59.954,1454240704,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,306819.9,306819.9,14806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240737,87043.00
01/31/2016 06:45,2,0.000,ALERT,211.93,301.47,59.954,1454240704,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,619511.0,619511.0,8667,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240739,87044.00
01/31/2016 06:45,2,0.000,ALERT,212.61,302.98,59.954,1454240704,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,305921.1,305921.1,15047,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240741,87045.00
01/31/2016 06:45,2,0.000,ALERT,211.93,300.57,59.959,1454240704,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,318315.6,318315.6,19625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240743,87046.00
01/31/2016 06:45,2,0.000,ALERT,212.61,303.28,59.954,1454240704,"201051344000458","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,316102.7,316102.7,15007,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240744,87047.00
01/31/2016 06:45,2,0.000,ALERT,213.29,302.98,59.917,1454240704,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,314401.7,314401.7,14704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240746,87048.00
01/31/2016 06:45,2,0.000,ALERT,212.61,301.47,59.959,1454240704,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,320310.9,320310.9,19505,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240748,87049.00
01/31/2016 06:45,2,0.000,ALERT,212.38,300.87,59.917,1454240704,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,318058.8,318058.8,19478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240750,87050.00
01/31/2016 06:45,2,0.000,ALERT,212.38,301.47,59.933,1454240704,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,322035.3,322035.3,19422,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240751,87051.00
01/31/2016 06:45,2,0.000,ALERT,212.38,300.57,59.975,1454240704,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,314705.0,314705.0,19654,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240753,87052.00
01/31/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1454240704,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,572178.9,572178.9,8554,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240755,87053.00
01/31/2016 06:45,2,0.000,ALERT,212.38,299.37,59.959,1454240704,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,478710.1,478710.1,9165,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240757,87054.00
01/31/2016 06:45,2,0.000,ALERT,211.93,301.47,59.970,1454240704,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,311098.4,311098.4,19648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240759,87055.00
01/31/2016 06:45,2,0.000,ALERT,212.38,303.58,59.975,1454240704,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,317041.9,317041.9,15056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240760,87056.00
01/31/2016 06:45,2,0.000,ALERT,212.16,300.57,59.965,1454240704,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,317655.4,317655.4,19615,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240762,87057.00
01/31/2016 06:45,2,0.000,ALERT,211.70,300.27,59.959,1454240704,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,584722.8,584722.8,8565,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240764,87058.00
01/31/2016 06:45,2,0.000,ALERT,213.06,302.68,59.970,1454240704,"201051344000867","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,306252.4,306252.4,15040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240766,87059.00
