ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 06:45,2,0.000,ALERT,212.16,301.17,59.970,1454240704,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,316348.4,316348.4,19528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240768,87060.00
01/31/2016 06:45,2,0.000,ALERT,212.61,303.28,59.970,1454240704,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,321519.5,321519.5,14654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240769,87061.00
01/31/2016 06:45,2,0.000,ALERT,212.83,302.68,59.970,1454240704,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,314534.9,314534.9,14813,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240772,87062.00
01/31/2016 06:45,2,0.000,ALERT,212.83,303.88,59.965,1454240704,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,323071.4,323071.4,14587,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240774,87063.00
01/31/2016 06:45,2,0.000,ALERT,212.61,303.28,59.975,1454240704,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,316119.2,316119.2,14888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240776,87064.00
01/31/2016 06:45,2,0.000,ALERT,212.83,302.98,59.975,1454240704,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,311140.2,311140.2,15066,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240778,87065.00
01/31/2016 06:45,2,0.000,ALERT,213.06,303.58,59.970,1454240704,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,316009.7,316009.7,14682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454240780,87066.00
01/31/2016 06:45,2,0.000,ALERT,211.93,299.97,59.975,1454240704,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,559743.3,559743.3,8597,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454240781,87067.00
01/31/2016 07:00,2,0.000,ALERT,212.83,302.68,59.996,1454241603,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,315272.1,315272.1,14775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241605,87068.00
01/31/2016 07:00,2,0.000,ALERT,211.93,300.57,60.007,1454241603,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,587325.0,587325.0,8594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241607,87069.00
01/31/2016 07:00,2,0.000,ALERT,213.06,302.37,59.996,1454241603,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,306990.9,306990.9,15073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241609,87070.00
01/31/2016 07:00,2,0.000,ALERT,212.61,302.68,59.965,1454241603,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,308484.1,308484.1,15022,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241611,87071.00
01/31/2016 07:00,2,0.000,ALERT,211.70,300.57,60.007,1454241603,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,312763.4,312763.4,19655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241613,87072.00
01/31/2016 07:00,2,0.000,ALERT,211.48,301.17,59.970,1454241603,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,594860.5,594860.5,8789,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241615,87073.00
01/31/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1454241603,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,317699.1,317699.1,19645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241617,87074.00
01/31/2016 07:00,2,0.000,ALERT,211.70,300.87,59.965,1454241603,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,317096.1,317096.1,19496,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241618,87075.00
01/31/2016 07:00,2,0.000,ALERT,212.61,301.77,59.970,1454241603,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,310907.2,310907.2,19617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241620,87076.00
01/31/2016 07:00,2,0.000,ALERT,211.70,300.87,59.965,1454241603,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,320279.3,320279.3,19616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241622,87077.00
01/31/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1454241603,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,478616.7,478616.7,9009,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241624,87078.00
01/31/2016 07:00,2,0.000,ALERT,212.61,303.58,59.981,1454241603,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,321638.0,321638.0,15038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241626,87079.00
01/31/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1454241603,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,318497.9,318497.9,19563,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241628,87080.00
01/31/2016 07:00,2,0.000,ALERT,212.16,300.57,59.965,1454241603,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,320244.4,320244.4,19626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241629,87081.00
01/31/2016 07:00,2,0.000,ALERT,212.38,300.27,59.959,1454241603,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,314311.1,314311.1,19728,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241631,87082.00
01/31/2016 07:00,2,0.000,ALERT,211.70,300.27,59.959,1454241603,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,589208.9,589208.9,8780,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241633,87083.00
01/31/2016 07:00,2,0.000,ALERT,212.38,300.57,59.959,1454241603,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,625881.4,625881.4,8831,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241635,87084.00
01/31/2016 07:00,2,0.000,ALERT,212.61,303.58,59.954,1454241603,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,306819.9,306819.9,14808,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241637,87085.00
01/31/2016 07:00,2,0.000,ALERT,211.70,301.77,59.991,1454241603,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,619511.0,619511.0,8669,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241639,87086.00
01/31/2016 07:00,2,0.000,ALERT,212.38,302.68,59.954,1454241603,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,305921.1,305921.1,15049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241640,87087.00
01/31/2016 07:00,2,0.000,ALERT,211.70,299.97,59.959,1454241603,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,318315.6,318315.6,19627,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241642,87088.00
01/31/2016 07:00,2,0.000,ALERT,212.16,302.68,59.954,1454241603,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,316102.7,316102.7,15009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241644,87089.00
01/31/2016 07:00,2,0.000,ALERT,213.06,302.68,59.959,1454241603,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,314401.7,314401.7,14706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241646,87090.00
01/31/2016 07:00,2,0.000,ALERT,212.16,300.57,59.938,1454241603,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,320310.9,320310.9,19507,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241648,87091.00
01/31/2016 07:00,2,0.000,ALERT,211.93,299.97,59.954,1454241603,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,318058.8,318058.8,19480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241649,87092.00
01/31/2016 07:00,2,0.000,ALERT,212.16,301.17,59.954,1454241603,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,322035.3,322035.3,19424,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241651,87093.00
01/31/2016 07:00,2,0.000,ALERT,211.93,299.97,59.954,1454241603,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,314705.0,314705.0,19656,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241653,87094.00
01/31/2016 07:00,2,0.000,ALERT,211.48,299.97,59.986,1454241603,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,572178.9,572178.9,8556,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241655,87095.00
01/31/2016 07:00,2,0.000,ALERT,212.38,299.67,59.954,1454241603,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,478710.1,478710.1,9167,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241657,87096.00
01/31/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1454241603,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,311098.4,311098.4,19650,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241658,87097.00
01/31/2016 07:00,2,0.000,ALERT,212.16,303.28,59.954,1454241603,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,317041.9,317041.9,15058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241660,87098.00
01/31/2016 07:00,2,0.000,ALERT,211.93,300.27,59.959,1454241603,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,317655.4,317655.4,19617,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241662,87099.00
01/31/2016 07:00,2,0.000,ALERT,211.48,300.27,59.944,1454241603,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,584722.8,584722.8,8567,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241664,87100.00
01/31/2016 07:00,2,0.000,ALERT,212.61,302.07,59.938,1454241603,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,306252.4,306252.4,15042,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241665,87101.00
01/31/2016 07:00,2,0.000,ALERT,211.93,300.57,59.944,1454241603,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,316348.4,316348.4,19530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241667,87102.00
01/31/2016 07:00,2,0.000,ALERT,212.16,302.37,59.928,1454241603,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,321519.5,321519.5,14656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241669,87103.00
01/31/2016 07:00,2,0.000,ALERT,212.38,302.07,59.954,1454241603,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,314534.9,314534.9,14815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241671,87104.00
01/31/2016 07:00,2,0.000,ALERT,212.38,302.98,59.949,1454241603,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,323071.4,323071.4,14589,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241673,87105.00
01/31/2016 07:00,2,0.000,ALERT,212.38,302.68,59.954,1454241603,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,316119.2,316119.2,14890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241675,87106.00
01/31/2016 07:00,2,0.000,ALERT,212.38,302.37,59.959,1454241603,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,311140.2,311140.2,15068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241677,87107.00
01/31/2016 07:00,2,0.000,ALERT,212.83,302.98,59.922,1454241603,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,316009.7,316009.7,14684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454241678,87108.00
01/31/2016 07:00,2,0.000,ALERT,211.70,299.37,59.965,1454241603,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,559743.3,559743.3,8599,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454241680,87109.00
01/31/2016 07:15,2,0.000,ALERT,212.61,302.68,60.002,1454242503,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,315272.1,315272.1,14777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242505,87110.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.27,59.965,1454242503,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,587325.0,587325.0,8596,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242507,87111.00
01/31/2016 07:15,2,0.000,ALERT,212.83,302.68,59.981,1454242503,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,306990.9,306990.9,15075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242509,87112.00
01/31/2016 07:15,2,0.000,ALERT,212.38,302.98,59.975,1454242503,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,308484.1,308484.1,15024,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242511,87113.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.27,59.944,1454242503,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,312763.4,312763.4,19657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242513,87114.00
01/31/2016 07:15,2,0.000,ALERT,211.03,299.67,59.970,1454242503,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,594860.5,594860.5,8791,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242514,87115.00
01/31/2016 07:15,2,0.000,ALERT,211.70,300.87,59.981,1454242503,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,317699.1,317699.1,19647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242516,87116.00
01/31/2016 07:15,2,0.000,ALERT,211.70,300.87,59.959,1454242503,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,317096.1,317096.1,19498,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242518,87117.00
01/31/2016 07:15,2,0.000,ALERT,212.16,301.47,59.981,1454242503,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,310907.2,310907.2,19619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242520,87118.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.27,59.981,1454242503,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,320279.3,320279.3,19618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242521,87119.00
01/31/2016 07:15,2,0.000,ALERT,211.25,299.37,59.991,1454242503,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,478616.7,478616.7,9011,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242523,87120.00
01/31/2016 07:15,2,0.000,ALERT,212.16,303.28,59.970,1454242503,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,321638.0,321638.0,15040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242525,87121.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.87,59.949,1454242503,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,318497.9,318497.9,19565,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242527,87122.00
01/31/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1454242503,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,320244.4,320244.4,19628,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242529,87123.00
01/31/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1454242503,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,314311.1,314311.1,19730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242531,87124.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1454242503,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,589208.9,589208.9,8782,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242533,87125.00
01/31/2016 07:15,2,0.000,ALERT,211.48,299.97,59.970,1454242503,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,625881.4,625881.4,8833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242534,87126.00
01/31/2016 07:15,2,0.000,ALERT,211.93,303.28,60.007,1454242503,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,306819.9,306819.9,14810,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242536,87127.00
01/31/2016 07:15,2,0.000,ALERT,211.25,301.17,59.965,1454242503,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,619511.0,619511.0,8671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242538,87128.00
01/31/2016 07:15,2,0.000,ALERT,211.93,302.68,59.917,1454242503,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,305921.1,305921.1,15051,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242540,87129.00
01/31/2016 07:15,2,0.000,ALERT,211.48,299.97,59.944,1454242503,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,318315.6,318315.6,19629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242542,87130.00
01/31/2016 07:15,2,0.000,ALERT,211.93,302.68,60.028,1454242503,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,316102.7,316102.7,15011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242543,87131.00
01/31/2016 07:15,2,0.000,ALERT,212.61,302.37,59.970,1454242503,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,314401.7,314401.7,14708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242545,87132.00
01/31/2016 07:15,2,0.000,ALERT,211.93,300.57,60.007,1454242503,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,320310.9,320310.9,19509,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242547,87133.00
01/31/2016 07:15,2,0.000,ALERT,211.93,300.27,59.981,1454242503,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,318058.8,318058.8,19482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242549,87134.00
01/31/2016 07:15,2,0.000,ALERT,211.93,300.87,59.975,1454242503,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,322035.3,322035.3,19426,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242550,87135.00
01/31/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1454242503,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,314705.0,314705.0,19658,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242552,87136.00
01/31/2016 07:15,2,0.000,ALERT,210.80,299.97,59.970,1454242503,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,572178.9,572178.9,8558,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242554,87137.00
01/31/2016 07:15,2,0.000,ALERT,211.93,299.37,59.965,1454242503,"274151322000068","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,478710.1,478710.1,9169,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242556,87138.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.57,59.954,1454242503,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,311098.4,311098.4,19652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242558,87139.00
01/31/2016 07:15,2,0.000,ALERT,211.93,303.28,59.996,1454242503,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,317041.9,317041.9,15060,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242560,87140.00
01/31/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1454242503,"201051344001203","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,317655.4,317655.4,19619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242562,87141.00
01/31/2016 07:15,2,0.000,ALERT,211.25,300.57,60.007,1454242503,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,584722.8,584722.8,8569,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242563,87142.00
01/31/2016 07:15,2,0.000,ALERT,212.38,302.07,59.970,1454242503,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,306252.4,306252.4,15044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242565,87143.00
01/31/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1454242503,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,316348.4,316348.4,19532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242567,87144.00
01/31/2016 07:15,2,0.000,ALERT,211.93,302.68,59.959,1454242503,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,321519.5,321519.5,14658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242569,87145.00
01/31/2016 07:15,2,0.000,ALERT,212.16,301.47,59.970,1454242503,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,314534.9,314534.9,14817,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242571,87146.00
01/31/2016 07:15,2,0.000,ALERT,212.16,303.28,60.023,1454242503,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,323071.4,323071.4,14591,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242573,87147.00
01/31/2016 07:15,2,0.000,ALERT,212.16,302.68,59.965,1454242503,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,316119.2,316119.2,14892,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242575,87148.00
01/31/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1454242503,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,311140.2,311140.2,15070,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242576,87149.00
01/31/2016 07:15,2,0.000,ALERT,212.61,303.28,59.970,1454242503,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,316009.7,316009.7,14686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454242578,87150.00
01/31/2016 07:15,2,0.000,ALERT,211.03,299.37,59.933,1454242503,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,559743.3,559743.3,8601,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454242580,87151.00
01/31/2016 07:30,2,0.000,ALERT,212.16,302.07,59.996,1454243404,"201051344000645","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,315272.1,315272.1,14779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243406,87152.00
01/31/2016 07:30,2,0.000,ALERT,211.25,299.07,60.012,1454243404,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,587325.0,587325.0,8598,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243408,87153.00
01/31/2016 07:30,2,0.000,ALERT,212.38,301.77,59.970,1454243404,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,306990.9,306990.9,15077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243409,87154.00
01/31/2016 07:30,2,0.000,ALERT,211.93,302.07,59.970,1454243404,"201051344000469","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,308484.1,308484.1,15026,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243411,87155.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.67,59.970,1454243404,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,312763.4,312763.4,19659,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243413,87156.00
01/31/2016 07:30,2,0.000,ALERT,210.57,298.47,59.959,1454243404,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,594860.5,594860.5,8793,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243415,87157.00
01/31/2016 07:30,2,0.000,ALERT,211.25,299.97,59.970,1454243404,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,317699.1,317699.1,19649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243417,87158.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.97,59.970,1454243404,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,317096.1,317096.1,19500,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243419,87159.00
01/31/2016 07:30,2,0.000,ALERT,211.48,300.57,60.012,1454243404,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,310907.2,310907.2,19621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243420,87160.00
01/31/2016 07:30,2,0.000,ALERT,210.80,299.67,60.007,1454243404,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,320279.3,320279.3,19620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243422,87161.00
01/31/2016 07:30,2,0.000,ALERT,210.57,298.17,59.944,1454243404,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,478616.7,478616.7,9013,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243424,87162.00
01/31/2016 07:30,2,0.000,ALERT,211.48,302.68,59.970,1454243404,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,321638.0,321638.0,15042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243426,87163.00
01/31/2016 07:30,2,0.000,ALERT,210.80,299.67,59.965,1454243404,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,318497.9,318497.9,19567,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243428,87164.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.67,59.938,1454243404,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,320244.4,320244.4,19630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243430,87165.00
01/31/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1454243404,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,314311.1,314311.1,19732,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243431,87166.00
01/31/2016 07:30,2,0.000,ALERT,210.80,298.77,59.944,1454243404,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,589208.9,589208.9,8784,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243433,87167.00
01/31/2016 07:30,2,0.000,ALERT,211.48,298.77,59.959,1454243404,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,625881.4,625881.4,8835,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243435,87168.00
01/31/2016 07:30,2,0.000,ALERT,211.93,302.98,59.970,1454243404,"201051344000868","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,306819.9,306819.9,14812,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243437,87169.00
01/31/2016 07:30,2,0.000,ALERT,210.80,299.67,59.970,1454243404,"274151322000095","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,619511.0,619511.0,8673,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243439,87170.00
01/31/2016 07:30,2,0.000,ALERT,211.70,302.07,59.986,1454243404,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,305921.1,305921.1,15053,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243441,87171.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.07,59.944,1454243404,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,318315.6,318315.6,19631,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243443,87172.00
01/31/2016 07:30,2,0.000,ALERT,211.70,302.68,59.970,1454243404,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,316102.7,316102.7,15013,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243444,87173.00
01/31/2016 07:30,2,0.000,ALERT,212.38,302.07,59.970,1454243404,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,314401.7,314401.7,14710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243446,87174.00
01/31/2016 07:30,2,0.000,ALERT,211.48,299.67,59.970,1454243404,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,320310.9,320310.9,19511,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243448,87175.00
01/31/2016 07:30,2,0.000,ALERT,211.25,299.07,59.922,1454243404,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,318058.8,318058.8,19484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243450,87176.00
01/31/2016 07:30,2,0.000,ALERT,211.25,299.97,60.002,1454243404,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,322035.3,322035.3,19428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243452,87177.00
01/31/2016 07:30,2,0.000,ALERT,211.03,298.77,59.965,1454243404,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,314705.0,314705.0,19660,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243453,87178.00
01/31/2016 07:30,2,0.000,ALERT,210.35,298.77,59.981,1454243404,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,572178.9,572178.9,8560,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243455,87179.00
01/31/2016 07:30,2,0.000,ALERT,211.70,298.47,59.970,1454243404,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,478710.1,478710.1,9171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243457,87180.00
01/31/2016 07:30,2,0.000,ALERT,210.80,299.67,59.965,1454243404,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,311098.4,311098.4,19654,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243459,87181.00
01/31/2016 07:30,2,0.000,ALERT,211.48,302.68,59.965,1454243404,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,317041.9,317041.9,15062,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243460,87182.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.07,59.959,1454243404,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,317655.4,317655.4,19621,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243462,87183.00
01/31/2016 07:30,2,0.000,ALERT,210.80,298.47,59.954,1454243404,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,584722.8,584722.8,8571,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243464,87184.00
01/31/2016 07:30,2,0.000,ALERT,211.93,301.77,59.965,1454243404,"201051344000867","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,306252.4,306252.4,15046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243466,87185.00
01/31/2016 07:30,2,0.000,ALERT,211.03,299.67,59.965,1454243404,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,316348.4,316348.4,19534,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243468,87186.00
01/31/2016 07:30,2,0.000,ALERT,211.93,301.47,59.928,1454243404,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,314534.9,314534.9,14819,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243471,87187.00
01/31/2016 07:30,2,0.000,ALERT,211.93,302.68,59.922,1454243404,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,323071.4,323071.4,14593,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243473,87188.00
01/31/2016 07:30,2,0.000,ALERT,211.70,302.07,59.922,1454243404,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,316119.2,316119.2,14894,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243475,87189.00
01/31/2016 07:30,2,0.000,ALERT,211.70,302.07,59.944,1454243404,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,311140.2,311140.2,15072,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243477,87190.00
01/31/2016 07:30,2,0.000,ALERT,212.38,302.98,59.944,1454243404,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,316009.7,316009.7,14688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243479,87191.00
01/31/2016 07:30,2,0.000,ALERT,210.80,298.47,59.986,1454243404,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,559743.3,559743.3,8603,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454243481,87192.00
01/31/2016 07:30,2,0.000,ALERT,211.48,302.07,59.959,1454243404,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,321519.5,321519.5,14660,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454243483,87193.00
01/31/2016 07:45,2,0.000,ALERT,211.93,301.47,59.970,1454244303,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,315272.1,315272.1,14781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244305,87194.00
01/31/2016 07:45,2,0.000,ALERT,210.57,298.17,59.954,1454244303,"274151322000085","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,587325.0,587325.0,8600,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244307,87195.00
01/31/2016 07:45,2,0.000,ALERT,211.93,300.87,59.959,1454244303,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,306990.9,306990.9,15079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244309,87196.00
01/31/2016 07:45,2,0.000,ALERT,211.48,301.47,59.965,1454244303,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,308484.1,308484.1,15028,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244311,87197.00
01/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.959,1454244303,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,312763.4,312763.4,19661,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244313,87198.00
01/31/2016 07:45,2,0.000,ALERT,210.35,299.07,59.959,1454244303,"274151322000052","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,594860.5,594860.5,8795,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244315,87199.00
01/31/2016 07:45,2,0.000,ALERT,211.03,299.67,59.965,1454244303,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,317699.1,317699.1,19651,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244316,87200.00
01/31/2016 07:45,2,0.000,ALERT,211.03,299.97,59.970,1454244303,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,317096.1,317096.1,19502,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244318,87201.00
01/31/2016 07:45,2,0.000,ALERT,211.48,300.57,60.012,1454244303,"201051344000582","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,310907.2,310907.2,19623,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244320,87202.00
01/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.970,1454244303,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,320279.3,320279.3,19622,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244322,87203.00
01/31/2016 07:45,2,0.000,ALERT,210.35,297.57,59.959,1454244303,"274151322000094","219011344069620",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,478616.7,478616.7,9015,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244324,87204.00
01/31/2016 07:45,2,0.000,ALERT,211.48,302.07,59.959,1454244303,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,321638.0,321638.0,15044,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244325,87205.00
