ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.986,1454244303,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,318497.9,318497.9,19569,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244327,87206.00
01/31/2016 07:45,2,0.000,ALERT,211.03,299.37,59.949,1454244303,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,320244.4,320244.4,19632,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244329,87207.00
01/31/2016 07:45,2,0.000,ALERT,211.25,299.07,59.965,1454244303,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,314311.1,314311.1,19734,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244331,87208.00
01/31/2016 07:45,2,0.000,ALERT,210.57,299.07,59.928,1454244303,"274151322000083","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,589208.9,589208.9,8786,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244333,87209.00
01/31/2016 07:45,2,0.000,ALERT,211.03,298.77,59.975,1454244303,"274151322000076","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,625881.4,625881.4,8837,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244334,87210.00
01/31/2016 07:45,2,0.000,ALERT,211.48,302.37,59.922,1454244303,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,306819.9,306819.9,14814,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244336,87211.00
01/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.991,1454244303,"274151322000095","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,619511.0,619511.0,8675,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244338,87212.00
01/31/2016 07:45,2,0.000,ALERT,211.03,300.87,59.954,1454244303,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,305921.1,305921.1,15055,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244340,87213.00
01/31/2016 07:45,2,0.000,ALERT,210.57,298.47,59.959,1454244303,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,318315.6,318315.6,19633,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244342,87214.00
01/31/2016 07:45,2,0.000,ALERT,211.03,301.17,59.975,1454244303,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,316102.7,316102.7,15015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244344,87215.00
01/31/2016 07:45,2,0.000,ALERT,211.93,301.17,60.002,1454244303,"201051344000853","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,314401.7,314401.7,14712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244346,87216.00
01/31/2016 07:45,2,0.000,ALERT,211.25,299.37,59.970,1454244303,"201051344000685","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,320310.9,320310.9,19513,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244347,87217.00
01/31/2016 07:45,2,0.000,ALERT,211.03,299.07,59.986,1454244303,"201051344000917","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,318058.8,318058.8,19486,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244349,87218.00
01/31/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1454244303,"201051344001145","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,322035.3,322035.3,19430,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244351,87219.00
01/31/2016 07:45,2,0.000,ALERT,211.03,298.77,60.007,1454244303,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,314705.0,314705.0,19662,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244353,87220.00
01/31/2016 07:45,2,0.000,ALERT,210.35,298.17,60.007,1454244303,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,572178.9,572178.9,8562,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244355,87221.00
01/31/2016 07:45,2,0.000,ALERT,211.03,297.87,59.996,1454244303,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,478710.1,478710.1,9173,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244356,87222.00
01/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.928,1454244303,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,311098.4,311098.4,19656,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244358,87223.00
01/31/2016 07:45,2,0.000,ALERT,211.03,301.77,59.970,1454244303,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,317041.9,317041.9,15064,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454244360,87224.00
01/31/2016 07:45,2,0.000,ALERT,211.03,299.37,59.944,1454244303,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,317655.4,317655.4,19623,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244362,87225.00
01/31/2016 07:45,2,0.000,ALERT,210.35,298.47,59.970,1454244303,"274151322000054","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,584722.8,584722.8,8573,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244363,87226.00
01/31/2016 07:45,2,0.000,ALERT,211.70,300.87,59.981,1454244303,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,306252.4,306252.4,15048,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244365,87227.00
01/31/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1454244303,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,316348.4,316348.4,19536,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244367,87228.00
01/31/2016 07:45,2,0.000,ALERT,211.25,301.17,59.975,1454244303,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,321519.5,321519.5,14662,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244369,87229.00
01/31/2016 07:45,2,0.000,ALERT,211.70,300.87,59.981,1454244303,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,314534.9,314534.9,14821,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244371,87230.00
01/31/2016 07:45,2,0.000,ALERT,211.48,301.77,59.975,1454244303,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,323071.4,323071.4,14595,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244373,87231.00
01/31/2016 07:45,2,0.000,ALERT,211.25,301.47,59.981,1454244303,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,316119.2,316119.2,14896,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244375,87232.00
01/31/2016 07:45,2,0.000,ALERT,211.48,301.17,59.991,1454244303,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,311140.2,311140.2,15074,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244377,87233.00
01/31/2016 07:45,2,0.000,ALERT,211.70,301.77,59.981,1454244303,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,316009.7,316009.7,14690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244378,87234.00
01/31/2016 07:45,2,0.000,ALERT,210.57,297.87,59.959,1454244303,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,559743.3,559743.3,8605,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454244380,87235.00
01/31/2016 08:00,2,0.000,ALERT,212.16,301.77,59.981,1454245203,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,315272.1,315272.1,14783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245205,87236.00
01/31/2016 08:00,2,0.000,ALERT,211.03,298.77,59.981,1454245203,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,587325.0,587325.0,8602,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245207,87237.00
01/31/2016 08:00,2,0.000,ALERT,212.38,301.77,59.970,1454245203,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,306990.9,306990.9,15081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245209,87238.00
01/31/2016 08:00,2,0.000,ALERT,212.16,302.07,59.981,1454245203,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,308484.1,308484.1,15030,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245211,87239.00
01/31/2016 08:00,2,0.000,ALERT,211.03,299.07,59.970,1454245203,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,312763.4,312763.4,19663,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245212,87240.00
01/31/2016 08:00,2,0.000,ALERT,210.57,298.47,59.965,1454245203,"274151322000052","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,594860.5,594860.5,8797,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245214,87241.00
01/31/2016 08:00,2,0.000,ALERT,211.25,299.37,59.981,1454245203,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,317699.1,317699.1,19653,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245216,87242.00
01/31/2016 08:00,2,0.000,ALERT,211.03,299.37,59.959,1454245203,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,317096.1,317096.1,19504,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245218,87243.00
01/31/2016 08:00,2,0.000,ALERT,211.70,300.27,59.933,1454245203,"201051344000582","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,310907.2,310907.2,19625,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245220,87244.00
01/31/2016 08:00,2,0.000,ALERT,210.80,299.07,59.970,1454245203,"201051344000955","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,320279.3,320279.3,19624,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245222,87245.00
01/31/2016 08:00,2,0.000,ALERT,210.80,297.87,59.949,1454245203,"274151322000094","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,478616.7,478616.7,9017,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245224,87246.00
01/31/2016 08:00,2,0.000,ALERT,211.93,302.98,59.959,1454245203,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,321638.0,321638.0,15046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245225,87247.00
01/31/2016 08:00,2,0.000,ALERT,210.80,299.37,59.965,1454245203,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,318497.9,318497.9,19571,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245227,87248.00
01/31/2016 08:00,2,0.000,ALERT,211.25,299.07,59.970,1454245203,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,320244.4,320244.4,19634,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245229,87249.00
01/31/2016 08:00,2,0.000,ALERT,211.25,298.47,60.012,1454245203,"201051344000417","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,314311.1,314311.1,19736,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245231,87250.00
01/31/2016 08:00,2,0.000,ALERT,211.03,299.67,59.912,1454245203,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,589208.9,589208.9,8788,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245233,87251.00
01/31/2016 08:00,2,0.000,ALERT,211.48,298.47,59.954,1454245203,"274151322000076","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,625881.4,625881.4,8839,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245234,87252.00
01/31/2016 08:00,2,0.000,ALERT,211.93,302.68,59.938,1454245203,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,306819.9,306819.9,14816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245236,87253.00
01/31/2016 08:00,2,0.000,ALERT,210.80,299.37,59.954,1454245203,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,619511.0,619511.0,8677,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245238,87254.00
01/31/2016 08:00,2,0.000,ALERT,211.70,302.07,59.965,1454245203,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,305921.1,305921.1,15057,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245240,87255.00
01/31/2016 08:00,2,0.000,ALERT,211.03,298.47,59.975,1454245203,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,318315.6,318315.6,19635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245242,87256.00
01/31/2016 08:00,2,0.000,ALERT,211.70,302.37,59.965,1454245203,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,316102.7,316102.7,15017,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245243,87257.00
01/31/2016 08:00,2,0.000,ALERT,212.38,302.07,59.970,1454245203,"201051344000853","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,314401.7,314401.7,14714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245245,87258.00
01/31/2016 08:00,2,0.000,ALERT,211.48,299.37,59.991,1454245203,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,320310.9,320310.9,19515,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245247,87259.00
01/31/2016 08:00,2,0.000,ALERT,211.25,298.47,60.007,1454245203,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,318058.8,318058.8,19488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245249,87260.00
01/31/2016 08:00,2,0.000,ALERT,211.25,299.37,59.965,1454245203,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,322035.3,322035.3,19432,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245251,87261.00
01/31/2016 08:00,2,0.000,ALERT,211.03,298.47,59.991,1454245203,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,314705.0,314705.0,19664,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245252,87262.00
01/31/2016 08:00,2,0.000,ALERT,210.80,298.47,59.954,1454245203,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,572178.9,572178.9,8564,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245254,87263.00
01/31/2016 08:00,2,0.000,ALERT,211.48,298.17,59.965,1454245203,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,478710.1,478710.1,9175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245256,87264.00
01/31/2016 08:00,2,0.000,ALERT,210.80,299.07,59.981,1454245203,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,311098.4,311098.4,19658,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245258,87265.00
01/31/2016 08:00,2,0.000,ALERT,211.48,302.68,59.975,1454245203,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,317041.9,317041.9,15066,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245260,87266.00
01/31/2016 08:00,2,0.000,ALERT,211.25,299.07,59.991,1454245203,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,317655.4,317655.4,19625,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245262,87267.00
01/31/2016 08:00,2,0.000,ALERT,210.57,299.37,59.959,1454245203,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,584722.8,584722.8,8575,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245263,87268.00
01/31/2016 08:00,2,0.000,ALERT,211.93,301.47,59.970,1454245203,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,306252.4,306252.4,15050,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245265,87269.00
01/31/2016 08:00,2,0.000,ALERT,211.03,299.07,59.970,1454245203,"201051344001093","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,316348.4,316348.4,19538,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245267,87270.00
01/31/2016 08:00,2,0.000,ALERT,211.70,302.37,59.975,1454245203,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,321519.5,321519.5,14664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245269,87271.00
01/31/2016 08:00,2,0.000,ALERT,211.93,301.17,59.996,1454245203,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,314534.9,314534.9,14823,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245271,87272.00
01/31/2016 08:00,2,0.000,ALERT,211.93,302.68,59.986,1454245203,"201051344000569","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,323071.4,323071.4,14597,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245273,87273.00
01/31/2016 08:00,2,0.000,ALERT,211.70,302.37,59.922,1454245203,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,316119.2,316119.2,14898,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245275,87274.00
01/31/2016 08:00,2,0.000,ALERT,211.93,302.07,60.023,1454245203,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,311140.2,311140.2,15076,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245276,87275.00
01/31/2016 08:00,2,0.000,ALERT,212.38,302.68,59.944,1454245203,"201051344000576","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,316009.7,316009.7,14692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454245278,87276.00
01/31/2016 08:00,2,0.000,ALERT,211.03,297.57,59.981,1454245203,"274151322000087","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,559743.3,559743.3,8607,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454245280,87277.00
01/31/2016 08:15,2,0.000,ALERT,212.38,302.07,59.965,1454246103,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,315272.1,315272.1,14785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246105,87278.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.37,59.928,1454246103,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,587325.0,587325.0,8604,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246107,87279.00
01/31/2016 08:15,2,0.000,ALERT,212.61,301.77,59.954,1454246103,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,306990.9,306990.9,15083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246109,87280.00
01/31/2016 08:15,2,0.000,ALERT,211.93,301.77,59.981,1454246103,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,308484.1,308484.1,15032,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246111,87281.00
01/31/2016 08:15,2,0.000,ALERT,211.03,299.67,59.954,1454246103,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,312763.4,312763.4,19665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246113,87282.00
01/31/2016 08:15,2,0.000,ALERT,210.57,299.67,59.907,1454246103,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,594860.5,594860.5,8799,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246115,87283.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.97,59.912,1454246103,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,317699.1,317699.1,19655,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246116,87284.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.97,59.949,1454246103,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,317096.1,317096.1,19506,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246119,87285.00
01/31/2016 08:15,2,0.000,ALERT,211.70,300.57,59.975,1454246103,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,310907.2,310907.2,19627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246120,87286.00
01/31/2016 08:15,2,0.000,ALERT,210.80,299.67,59.965,1454246103,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,320279.3,320279.3,19626,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246122,87287.00
01/31/2016 08:15,2,0.000,ALERT,211.03,298.77,59.954,1454246103,"274151322000094","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,478616.7,478616.7,9019,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246124,87288.00
01/31/2016 08:15,2,0.000,ALERT,212.16,302.68,59.959,1454246103,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,321638.0,321638.0,15048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246126,87289.00
01/31/2016 08:15,2,0.000,ALERT,211.03,299.97,59.949,1454246103,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,318497.9,318497.9,19573,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246128,87290.00
01/31/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1454246103,"201051344000438","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,320244.4,320244.4,19636,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246130,87291.00
01/31/2016 08:15,2,0.000,ALERT,211.48,299.37,59.954,1454246103,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,314311.1,314311.1,19738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246131,87292.00
01/31/2016 08:15,2,0.000,ALERT,211.03,299.67,59.944,1454246103,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,589208.9,589208.9,8790,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246133,87293.00
01/31/2016 08:15,2,0.000,ALERT,211.48,299.97,59.954,1454246103,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,625881.4,625881.4,8841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246135,87294.00
01/31/2016 08:15,2,0.000,ALERT,211.93,302.98,59.938,1454246103,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,306819.9,306819.9,14818,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246137,87295.00
01/31/2016 08:15,2,0.000,ALERT,211.03,300.57,59.938,1454246103,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,619511.0,619511.0,8679,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246139,87296.00
01/31/2016 08:15,2,0.000,ALERT,211.70,302.07,59.959,1454246103,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,305921.1,305921.1,15059,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246140,87297.00
01/31/2016 08:15,2,0.000,ALERT,211.03,299.07,59.954,1454246103,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,318315.6,318315.6,19637,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246142,87298.00
01/31/2016 08:15,2,0.000,ALERT,211.93,302.37,59.954,1454246103,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,316102.7,316102.7,15019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246144,87299.00
01/31/2016 08:15,2,0.000,ALERT,212.61,301.77,59.944,1454246103,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314401.7,314401.7,14716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246146,87300.00
01/31/2016 08:15,2,0.000,ALERT,211.70,299.67,59.922,1454246103,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,320310.9,320310.9,19517,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246147,87301.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.07,59.949,1454246103,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,318058.8,318058.8,19490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246149,87302.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1454246103,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,322035.3,322035.3,19434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246151,87303.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.07,59.959,1454246103,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,314705.0,314705.0,19666,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246153,87304.00
01/31/2016 08:15,2,0.000,ALERT,210.57,299.67,59.959,1454246103,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,572178.9,572178.9,8566,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246155,87305.00
01/31/2016 08:15,2,0.000,ALERT,211.70,299.07,59.954,1454246103,"274151322000068","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,478710.1,478710.1,9177,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246157,87306.00
01/31/2016 08:15,2,0.000,ALERT,210.80,299.67,59.949,1454246103,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,311098.4,311098.4,19660,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246159,87307.00
01/31/2016 08:15,2,0.000,ALERT,211.70,302.37,59.981,1454246103,"201051344000594","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,317041.9,317041.9,15068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246160,87308.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.37,59.959,1454246103,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,317655.4,317655.4,19627,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246162,87309.00
01/31/2016 08:15,2,0.000,ALERT,210.80,299.97,59.954,1454246103,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,584722.8,584722.8,8577,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246164,87310.00
01/31/2016 08:15,2,0.000,ALERT,212.16,301.17,59.959,1454246103,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,306252.4,306252.4,15052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246166,87311.00
01/31/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1454246103,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,316348.4,316348.4,19540,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246168,87312.00
01/31/2016 08:15,2,0.000,ALERT,211.93,301.77,59.959,1454246103,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,321519.5,321519.5,14666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246169,87313.00
01/31/2016 08:15,2,0.000,ALERT,211.93,301.17,59.959,1454246103,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,314534.9,314534.9,14825,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246171,87314.00
01/31/2016 08:15,2,0.000,ALERT,211.93,302.37,59.922,1454246103,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,323071.4,323071.4,14599,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246173,87315.00
01/31/2016 08:15,2,0.000,ALERT,211.93,302.07,59.954,1454246103,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,316119.2,316119.2,14900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246175,87316.00
01/31/2016 08:15,2,0.000,ALERT,211.93,301.77,59.917,1454246103,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,311140.2,311140.2,15078,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454246177,87317.00
01/31/2016 08:15,2,0.000,ALERT,212.61,302.68,59.959,1454246103,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,316009.7,316009.7,14694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246178,87318.00
01/31/2016 08:15,2,0.000,ALERT,211.03,298.17,59.954,1454246103,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,559743.3,559743.3,8609,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454246180,87319.00
01/31/2016 08:30,2,0.133,ALERT,212.83,302.68,59.944,1454247003,"201051344000645","219011344069620",21.23,3.70,0,299.67,304.48,2.9,0.8,0.000,315272.1,315272.1,14787,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1454247005,87320.00
01/31/2016 08:30,2,0.061,ALERT,211.25,299.67,59.965,1454247003,"274151322000085","219011344069620",20.83,4.50,0,296.96,301.17,1.3,0.0,0.000,587325.0,587325.0,8606,0,0,0,L,1151911521,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1454247007,87321.00
01/31/2016 08:30,2,0.148,ALERT,212.83,302.37,59.975,1454247003,"201051344000633","219011344069620",20.28,3.00,0,298.17,303.88,3.1,1.1,0.000,306991.0,306991.0,15085,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454247009,87322.00
01/31/2016 08:30,2,0.178,ALERT,212.38,302.68,59.965,1454247003,"201051344000469","219011344069620",20.73,2.50,0,298.77,304.18,3.8,1.7,0.000,308484.1,308484.1,15034,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1454247011,87323.00
01/31/2016 08:30,2,0.141,ALERT,211.48,300.57,60.012,1454247003,"201051344000646","219011344069620",19.68,3.00,0,296.96,301.77,2.8,0.8,0.000,312763.5,312763.5,19667,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454247013,87324.00
01/31/2016 08:30,2,0.086,ALERT,211.03,299.07,59.965,1454247003,"274151322000052","219011344069620",20.42,3.70,0,296.66,301.77,1.8,0.0,0.000,594860.5,594860.5,8801,0,0,0,L,1151911521,0,120.42,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1454247015,87325.00
01/31/2016 08:30,2,0.143,ALERT,211.70,300.57,59.975,1454247003,"201051344000585","219011344069620",20.00,3.30,0,296.96,302.07,2.9,0.9,0.000,317699.1,317699.1,19657,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1454247017,87326.00
01/31/2016 08:30,2,0.145,ALERT,211.48,300.87,59.959,1454247003,"201051344001230","219011344069620",18.63,3.00,0,297.57,302.07,2.8,0.7,0.000,317096.1,317096.1,19508,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454247018,87327.00
01/31/2016 08:30,2,0.158,ALERT,211.93,301.17,59.954,1454247003,"201051344000582","219011344069620",20.79,2.50,0,298.17,302.68,3.3,1.3,0.000,310907.3,310907.3,19629,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1454247020,87328.00
01/31/2016 08:30,2,0.174,ALERT,211.03,300.27,59.928,1454247003,"201051344000955","219011344069620",19.86,3.30,0,297.26,301.47,3.5,1.5,0.000,320279.3,320279.3,19628,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1454247022,87329.00
01/31/2016 08:30,2,0.000,ALERT,211.48,351.67,59.965,1454247003,"274151322000094","219011344069620",41.29,3.30,0,296.36,390.44,0.0,0.0,0.000,478616.7,478616.7,9021,0,0,0,L,1151911521,0,120.88,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454247024,87330.00
01/31/2016 08:30,2,0.178,ALERT,212.38,303.28,59.959,1454247003,"201051344000579","219011344069620",20.71,3.30,0,300.27,305.38,3.7,1.7,0.000,321638.1,321638.1,15050,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454247026,87331.00
01/31/2016 08:30,2,0.166,ALERT,211.25,300.57,59.981,1454247003,"201051344000890","219011344069620",20.99,3.30,0,297.87,302.98,3.5,1.5,0.000,318497.9,318497.9,19575,0,0,0,L,1122011218,0,121.55,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454247028,87332.00
01/31/2016 08:30,2,0.172,ALERT,211.48,299.97,59.922,1454247003,"201051344000438","219011344069620",20.40,2.50,0,297.57,302.07,3.6,1.5,0.000,320244.4,320244.4,19638,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454247029,87333.00
01/31/2016 08:30,2,0.209,ALERT,211.70,299.67,59.965,1454247003,"201051344000417","219011344069620",20.28,3.00,0,296.96,301.17,4.3,2.2,0.000,314311.3,314311.3,19740,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454247031,87334.00
01/31/2016 08:30,2,0.062,ALERT,211.48,300.27,59.981,1454247003,"274151322000083","219011344069620",20.87,3.70,0,297.26,301.47,1.4,0.0,0.000,589208.9,589208.9,8792,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1454247033,87335.00
01/31/2016 08:30,2,0.064,ALERT,211.70,299.97,59.944,1454247003,"274151322000076","219011344069620",21.53,3.70,0,296.96,301.47,1.4,0.0,0.000,625881.4,625881.4,8843,0,0,0,L,1151911521,0,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1454247035,87336.00
01/31/2016 08:30,2,0.143,ALERT,212.38,303.58,59.944,1454247003,"201051344000868","219011344069620",20.69,3.00,0,300.27,305.68,3.0,1.0,0.000,306819.9,306819.9,14820,0,0,0,L,1122011218,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454247037,87337.00
01/31/2016 08:30,2,0.057,ALERT,211.48,301.17,59.954,1454247003,"274151322000095","219011344069620",21.45,3.30,0,297.87,302.07,1.3,0.0,0.000,619511.0,619511.0,8681,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1454247039,87338.00
01/31/2016 08:30,2,0.129,ALERT,212.16,302.68,59.949,1454247003,"201051344000988","219011344069620",21.45,3.30,0,297.26,304.18,2.8,0.8,0.000,305921.1,305921.1,15061,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454247040,87339.00
01/31/2016 08:30,2,0.143,ALERT,211.25,299.97,59.933,1454247003,"201051344001025","219011344069620",21.45,2.00,0,296.66,302.37,3.1,1.1,0.000,318315.6,318315.6,19639,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454247042,87340.00
01/31/2016 08:30,2,0.160,ALERT,212.16,302.98,59.933,1454247003,"201051344000458","219011344069620",21.49,4.00,0,299.67,305.38,3.5,1.5,0.000,316102.8,316102.8,15021,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454247044,87341.00
01/31/2016 08:30,2,0.141,ALERT,213.06,303.28,59.965,1454247003,"201051344000853","219011344069620",20.20,3.00,0,299.67,304.48,2.9,0.9,0.000,314401.8,314401.8,14718,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454247046,87342.00
01/31/2016 08:30,2,0.146,ALERT,211.93,300.57,59.954,1454247003,"201051344000685","219011344069620",20.89,3.30,0,297.26,301.77,3.1,1.1,0.000,320310.9,320310.9,19519,0,0,0,L,1122011218,0,122.23,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1454247048,87343.00
01/31/2016 08:30,2,0.145,ALERT,211.70,299.97,59.954,1454247003,"201051344000917","219011344069620",20.52,3.70,0,296.06,301.17,3.0,1.0,0.000,318058.8,318058.8,19492,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454247050,87344.00
01/31/2016 08:30,2,0.131,ALERT,211.93,301.17,59.954,1454247003,"201051344001145","219011344069620",21.37,3.00,0,297.87,302.37,2.9,0.8,0.000,322035.3,322035.3,19436,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454247052,87345.00
01/31/2016 08:30,2,0.170,ALERT,211.70,299.97,59.959,1454247003,"201051344000651","219011344069620",21.11,2.00,0,296.96,301.17,3.6,1.6,0.000,314705.1,314705.1,19668,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454247053,87346.00
01/31/2016 08:30,2,0.049,ALERT,210.80,299.07,59.949,1454247003,"274151322000088","219011344069620",20.83,5.50,0,296.66,300.87,1.1,0.0,0.000,572178.9,572178.9,8568,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1454247055,87347.00
01/31/2016 08:30,2,0.006,ALERT,211.93,337.54,59.959,1454247003,"274151322000068","219011344069620",41.83,5.00,0,296.36,396.45,0.0,0.0,0.000,478710.1,478710.1,9179,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1454247057,87348.00
01/31/2016 08:30,2,0.137,ALERT,211.03,300.27,59.954,1454247003,"201051344001135","219011344069620",21.61,3.00,0,297.57,302.37,3.0,1.0,0.000,311098.4,311098.4,19662,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454247059,87349.00
01/31/2016 08:30,2,0.160,ALERT,212.16,303.58,59.954,1454247003,"201051344000594","219011344069620",22.15,3.30,0,299.67,305.08,3.6,1.6,0.000,317042.0,317042.0,15070,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454247060,87350.00
01/31/2016 08:30,2,0.152,ALERT,211.48,299.97,59.901,1454247003,"201051344001203","219011344069620",20.99,3.00,0,297.26,303.28,3.2,1.2,0.000,317655.4,317655.4,19629,0,0,0,L,1122011218,0,122.01,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1454247062,87351.00
