ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 08:30,2,0.062,ALERT,211.03,299.37,59.938,1454247003,"274151322000054","219011344069620",21.55,5.50,0,296.96,301.47,1.4,0.0,0.000,584722.8,584722.8,8579,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1454247064,87352.00
01/31/2016 08:30,2,0.146,ALERT,212.61,302.37,59.986,1454247003,"201051344000867","219011344069620",21.33,3.70,0,299.07,304.78,3.2,1.2,0.000,306252.5,306252.5,15054,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454247066,87353.00
01/31/2016 08:30,2,0.197,ALERT,211.70,300.57,59.981,1454247003,"201051344001093","219011344069620",21.23,3.70,0,296.96,301.47,4.3,2.2,0.000,316348.6,316348.6,19542,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1454247068,87354.00
01/31/2016 08:30,2,0.086,ALERT,212.38,302.98,59.917,1454247003,"201051344000900","219011344069620",21.53,3.00,0,299.37,304.18,1.9,0.0,0.000,321519.5,321519.5,14668,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454247070,87355.00
01/31/2016 08:30,2,0.168,ALERT,212.61,302.07,59.944,1454247003,"201051344000648","219011344069620",22.28,2.50,0,299.07,304.48,3.8,1.7,0.000,314535.0,314535.0,14827,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454247072,87356.00
01/31/2016 08:30,2,0.158,ALERT,212.61,303.88,59.954,1454247003,"201051344000569","219011344069620",22.26,3.30,0,300.27,305.38,3.6,1.6,0.000,323071.5,323071.5,14601,0,0,0,L,1122011218,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454247074,87357.00
01/31/2016 08:30,2,0.148,ALERT,212.38,303.28,59.949,1454247003,"201051344000983","219011344069620",21.07,3.30,0,299.97,304.78,3.2,1.2,0.000,316119.3,316119.3,14902,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454247075,87358.00
01/31/2016 08:30,2,0.148,ALERT,212.61,302.98,59.954,1454247003,"201051344001158","219011344069620",20.36,2.50,0,299.37,304.18,3.1,1.1,0.000,311140.2,311140.2,15080,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1454247077,87359.00
01/31/2016 08:30,2,0.172,ALERT,213.06,303.58,59.928,1454247003,"201051344000576","219011344069620",21.77,3.00,0,299.97,304.78,3.8,1.7,0.000,316009.8,316009.8,14696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454247079,87360.00
01/31/2016 08:30,2,0.078,ALERT,211.48,298.77,59.944,1454247003,"274151322000087","219011344069620",20.71,5.00,0,295.76,300.57,1.6,0.0,0.000,559743.3,559743.3,8611,0,0,0,L,1151911521,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1454247081,87361.00
01/31/2016 08:45,2,0.213,ACTIVE,212.61,339.65,59.970,1454247904,"201051344000645","219011344069620",27.45,4.50,0,301.17,354.37,5.9,3.8,0.004,315272.8,315272.8,14789,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247905,87362.00
01/31/2016 08:45,2,0.090,ACTIVE,211.25,336.94,59.991,1454247904,"274151322000085","219011344069620",29.12,6.00,0,297.87,343.25,2.7,0.7,0.000,587325.1,587325.1,8608,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247906,87363.00
01/31/2016 08:45,2,0.232,ACTIVE,212.83,341.45,59.959,1454247904,"201051344000633","219011344069620",27.08,3.70,0,298.77,362.79,6.4,4.3,0.004,306991.8,306991.8,15087,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247907,87364.00
01/31/2016 08:45,2,0.242,ACTIVE,212.38,339.65,59.959,1454247904,"201051344000469","219011344069620",28.45,3.30,0,300.27,354.97,7.0,4.9,0.013,308485.1,308485.1,15036,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247908,87365.00
01/31/2016 08:45,2,0.229,ACTIVE,211.48,337.54,59.970,1454247904,"201051344000646","219011344069620",27.00,3.70,0,297.57,355.88,6.2,4.1,0.004,312764.2,312764.2,19669,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247909,87366.00
01/31/2016 08:45,2,0.146,ACTIVE,210.80,336.64,59.959,1454247904,"274151322000052","219011344069620",27.77,5.50,0,297.57,348.66,4.1,2.1,0.004,594860.8,594860.8,8803,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247910,87367.00
01/31/2016 08:45,2,0.223,ACTIVE,211.48,338.14,59.959,1454247904,"201051344000585","219011344069620",26.96,4.00,0,298.17,358.28,6.1,3.9,0.013,317699.9,317699.9,19659,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247911,87368.00
01/31/2016 08:45,2,0.234,ACTIVE,211.48,336.94,59.954,1454247904,"201051344001230","219011344069620",24.03,3.70,0,298.17,352.87,5.7,3.6,0.009,317096.7,317096.7,19510,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247912,87369.00
01/31/2016 08:45,2,0.205,ACTIVE,212.16,337.84,59.954,1454247904,"201051344000582","219011344069620",29.10,3.30,0,299.37,351.97,6.1,3.9,0.009,310908.1,310908.1,19631,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247913,87370.00
01/31/2016 08:45,2,0.260,ACTIVE,211.03,336.04,59.959,1454247904,"201051344000955","219011344069620",26.22,3.70,0,298.47,359.18,7.0,4.8,0.013,320280.2,320280.2,19630,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247914,87371.00
01/31/2016 08:45,2,0.066,ALERT,211.25,337.24,59.970,1454247904,"274151322000094","219011344069620",28.75,4.50,0,296.66,413.89,1.9,0.0,0.000,478616.7,478616.7,9023,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,203,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454247915,87372.00
01/31/2016 08:45,2,0.256,ACTIVE,212.38,339.04,59.959,1454247904,"201051344000579","219011344069620",27.55,4.00,0,301.47,358.88,7.2,5.0,0.009,321639.1,321639.1,15052,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247916,87373.00
01/31/2016 08:45,2,0.225,ACTIVE,211.25,336.04,59.959,1454247904,"201051344000890","219011344069620",29.04,4.50,0,298.77,354.07,6.6,4.5,0.009,318498.8,318498.8,19577,0,0,0,L,1122011218,0,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247917,87374.00
01/31/2016 08:45,2,0.246,ACTIVE,211.48,336.94,59.965,1454247904,"201051344000438","219011344069620",26.64,3.70,0,298.47,354.37,6.7,4.5,0.004,320245.3,320245.3,19640,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247918,87375.00
01/31/2016 08:45,2,0.258,ACTIVE,211.93,337.54,59.975,1454247904,"201051344000417","219011344069620",28.65,3.70,0,298.17,352.87,7.5,5.3,0.009,314312.3,314312.3,19742,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247919,87376.00
01/31/2016 08:45,2,0.119,ACTIVE,210.80,336.04,59.959,1454247904,"274151322000083","219011344069620",27.89,5.50,0,298.47,349.56,3.4,1.3,0.004,589209.1,589209.1,8794,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247920,87377.00
01/31/2016 08:45,2,0.129,ACTIVE,211.70,338.14,59.986,1454247904,"274151322000076","219011344069620",27.61,5.50,0,298.17,348.66,3.6,1.5,0.009,625881.6,625881.6,8845,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247921,87378.00
01/31/2016 08:45,2,0.207,ACTIVE,212.38,339.65,59.959,1454247904,"201051344000868","219011344069620",27.73,3.70,0,302.07,356.18,5.9,3.7,0.013,306820.6,306820.6,14822,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247922,87379.00
01/31/2016 08:45,2,0.121,ACTIVE,211.03,336.34,59.944,1454247904,"274151322000095","219011344069620",27.02,5.00,0,299.37,350.47,3.3,1.3,0.009,619511.1,619511.1,8683,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247923,87380.00
01/31/2016 08:45,2,0.201,ACTIVE,212.16,339.95,59.959,1454247904,"201051344000988","219011344069620",27.23,4.00,0,298.47,356.48,5.6,3.4,0.004,305921.7,305921.7,15063,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247924,87381.00
01/31/2016 08:45,2,0.219,ACTIVE,211.25,336.34,59.986,1454247904,"201051344001025","219011344069620",26.86,3.30,0,298.17,350.17,6.0,3.9,0.004,318316.3,318316.3,19641,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247925,87382.00
01/31/2016 08:45,2,0.238,ACTIVE,212.38,338.44,60.007,1454247904,"201051344000458","219011344069620",27.31,5.00,0,301.17,353.77,6.6,4.4,0.009,316103.6,316103.6,15023,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247926,87383.00
01/31/2016 08:45,2,0.219,ACTIVE,213.06,340.85,59.970,1454247904,"201051344000853","219011344069620",26.32,3.70,0,301.17,360.99,5.8,3.7,0.004,314402.4,314402.4,14720,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247927,87384.00
01/31/2016 08:45,2,0.234,ACTIVE,211.93,338.74,59.954,1454247904,"201051344000685","219011344069620",26.28,4.00,0,298.77,354.37,6.2,4.1,0.004,320311.6,320311.6,19521,0,0,0,L,1122011218,0,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247928,87385.00
01/31/2016 08:45,2,0.219,ACTIVE,211.70,337.84,59.959,1454247904,"201051344000917","219011344069620",26.08,5.00,0,297.57,363.39,5.8,3.7,0.004,318059.4,318059.4,19494,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247929,87386.00
01/31/2016 08:45,2,0.205,ACTIVE,211.70,337.54,59.965,1454247904,"201051344001145","219011344069620",26.28,3.70,0,299.07,359.48,5.5,3.4,0.009,322035.9,322035.9,19438,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247930,87387.00
01/31/2016 08:45,2,0.246,ACTIVE,211.70,337.54,59.970,1454247904,"201051344000651","219011344069620",26.18,3.00,0,298.47,360.08,6.6,4.4,0.009,314705.9,314705.9,19670,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247930,87388.00
01/31/2016 08:45,2,0.105,ACTIVE,210.80,336.64,59.959,1454247904,"274151322000088","219011344069620",24.35,7.00,0,297.87,351.37,2.7,0.6,0.004,572178.9,572178.9,8570,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247931,87389.00
01/31/2016 08:45,2,0.084,ALERT,211.70,337.54,59.954,1454247904,"274151322000068","219011344069620",28.92,5.50,0,296.36,414.79,2.5,0.4,0.000,478710.1,478710.1,9181,0,0,0,L,1151911521,0,121.33,122.23,0002,5,0,0,0,0,0,0,206,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454247933,87390.00
01/31/2016 08:45,2,0.205,ACTIVE,211.25,336.34,59.981,1454247904,"201051344001135","219011344069620",27.35,3.70,0,298.77,359.78,5.7,3.6,0.009,311099.1,311099.1,19664,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247934,87391.00
01/31/2016 08:45,2,0.238,ACTIVE,212.16,339.34,59.959,1454247904,"201051344000594","219011344069620",27.14,4.00,0,301.17,356.48,6.5,4.4,0.004,317042.8,317042.8,15072,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247935,87392.00
01/31/2016 08:45,2,0.229,ACTIVE,211.48,337.24,59.954,1454247904,"201051344001203","219011344069620",26.06,3.70,0,298.47,354.07,6.1,3.9,0.009,317656.2,317656.2,19631,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247936,87393.00
01/31/2016 08:45,2,0.119,ACTIVE,210.80,335.44,59.949,1454247904,"274151322000054","219011344069620",25.86,7.00,0,298.17,351.37,3.1,1.1,0.000,584722.9,584722.9,8581,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247937,87394.00
01/31/2016 08:45,2,0.213,ACTIVE,212.61,339.34,59.965,1454247904,"201051344000867","219011344069620",27.25,4.50,0,300.57,360.08,5.9,3.8,0.009,306253.1,306253.1,15056,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247938,87395.00
01/31/2016 08:45,2,0.244,ACTIVE,211.48,336.94,59.954,1454247904,"201051344001093","219011344069620",28.45,5.00,0,298.77,352.27,7.1,4.9,0.009,316349.6,316349.6,19544,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247939,87396.00
01/31/2016 08:45,2,0.156,ACTIVE,212.16,339.34,59.922,1454247904,"201051344000900","219011344069620",25.60,3.70,0,300.87,356.18,4.1,2.0,0.004,321519.9,321519.9,14670,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247940,87397.00
01/31/2016 08:45,2,0.246,ACTIVE,212.61,339.65,59.965,1454247904,"201051344000648","219011344069620",27.02,3.30,0,300.57,352.57,6.7,4.6,0.009,314535.9,314535.9,14829,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247941,87398.00
01/31/2016 08:45,2,0.219,ACTIVE,212.38,339.04,59.944,1454247904,"201051344000569","219011344069620",28.47,4.00,0,302.07,355.28,6.4,4.2,0.009,323072.3,323072.3,14603,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247941,87399.00
01/31/2016 08:45,2,0.217,ACTIVE,212.16,338.74,59.933,1454247904,"201051344000983","219011344069620",26.68,4.00,0,301.47,355.58,5.9,3.7,0.009,316119.9,316119.9,14904,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247942,87400.00
01/31/2016 08:45,2,0.211,ACTIVE,212.38,339.04,59.959,1454247904,"201051344001158","219011344069620",26.46,3.30,0,300.87,359.48,5.7,3.5,0.009,311140.8,311140.8,15082,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247943,87401.00
01/31/2016 08:45,2,0.244,ACTIVE,212.61,340.25,59.954,1454247904,"201051344000576","219011344069620",26.68,3.70,0,301.77,361.29,6.6,4.5,0.009,316010.6,316010.6,14698,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247944,87402.00
01/31/2016 08:45,2,0.129,ACTIVE,211.03,336.64,59.954,1454247904,"274151322000087","219011344069620",25.21,7.00,0,296.66,357.68,3.3,1.3,0.000,559743.4,559743.4,8613,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454247945,87403.00
01/31/2016 09:00,2,0.303,ALERT,212.16,339.65,59.981,1454248803,"201051344000645","219011344069620",29.54,5.50,0,300.87,343.85,9.1,6.9,0.031,315273.8,315273.8,14790,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248805,87404.00
01/31/2016 09:00,2,0.150,ACTIVE,210.80,337.54,59.944,1454248803,"274151322000085","219011344069620",30.67,7.00,0,311.69,344.45,4.8,2.7,0.018,587325.3,587325.3,8609,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248806,87405.00
01/31/2016 09:00,2,0.318,ALERT,212.16,341.45,59.981,1454248803,"201051344000633","219011344069620",29.68,4.50,0,299.67,346.26,9.6,7.3,0.040,306992.9,306992.9,15088,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248807,87406.00
01/31/2016 09:00,2,0.328,ALERT,211.70,339.34,59.938,1454248803,"201051344000469","219011344069620",29.86,3.70,0,299.67,344.45,10.0,7.7,0.040,308486.4,308486.4,15037,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248809,87407.00
01/31/2016 09:00,2,0.316,ALERT,210.57,336.64,59.981,1454248803,"201051344000646","219011344069620",28.69,4.50,0,297.87,341.15,9.2,7.0,0.031,312765.3,312765.3,19670,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248811,87408.00
01/31/2016 09:00,2,0.248,ACTIVE,210.57,337.24,59.970,1454248803,"274151322000052","219011344069620",29.20,6.30,0,333.63,340.85,7.3,5.1,0.027,594861.4,594861.4,8804,0,0,0,L,1151911521,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248812,87409.00
01/31/2016 09:00,2,0.309,ALERT,211.03,337.54,59.970,1454248803,"201051344000585","219011344069620",29.92,5.00,0,298.77,342.05,9.4,7.1,0.035,317701.0,317701.0,19660,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248814,87410.00
01/31/2016 09:00,2,0.303,ALERT,210.57,336.04,59.933,1454248803,"201051344001230","219011344069620",29.54,4.50,0,298.47,341.15,9.1,6.9,0.035,317097.8,317097.8,19511,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248816,87411.00
01/31/2016 09:00,2,0.320,ALERT,211.25,337.54,60.012,1454248803,"201051344000582","219011344069620",28.98,4.00,0,300.27,342.35,9.5,7.2,0.035,310909.2,310909.2,19632,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248818,87412.00
01/31/2016 09:00,2,0.328,ALERT,210.57,336.64,59.981,1454248803,"201051344000955","219011344069620",30.28,4.50,0,298.47,341.15,10.1,7.8,0.040,320281.6,320281.6,19631,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248819,87413.00
01/31/2016 09:00,2,0.145,ALERT,210.80,338.14,59.970,1454248803,"274151322000094","219011344069620",30.87,5.50,0,296.66,414.49,4.5,2.4,0.018,478616.8,478616.8,9025,0,0,0,L,1151911521,0,120.65,121.78,0002,2,0,0,0,0,0,0,40,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248821,87414.00
01/31/2016 09:00,2,0.318,ALERT,211.70,338.74,59.975,1454248803,"201051344000579","219011344069620",31.27,5.00,0,302.68,344.15,10.1,7.8,0.035,321640.4,321640.4,15053,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248823,87415.00
01/31/2016 09:00,2,0.334,ALERT,210.35,336.34,59.970,1454248803,"201051344000890","219011344069620",29.96,5.00,0,299.07,341.45,10.1,7.9,0.040,318500.1,318500.1,19578,0,0,0,L,1122011218,0,121.10,119.75,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248825,87416.00
01/31/2016 09:00,2,0.322,ALERT,210.80,336.94,59.975,1454248803,"201051344000438","219011344069620",30.43,4.00,0,299.07,342.95,9.9,7.7,0.040,320246.6,320246.6,19641,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248827,87417.00
01/31/2016 09:00,2,0.354,ALERT,211.03,337.24,59.975,1454248803,"201051344000417","219011344069620",30.10,4.50,0,297.87,342.65,10.8,8.5,0.035,314313.9,314313.9,19743,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248829,87418.00
01/31/2016 09:00,2,0.236,ACTIVE,210.80,337.84,59.970,1454248803,"274151322000083","219011344069620",27.75,6.30,0,317.70,352.87,6.7,4.5,0.031,589209.6,589209.6,8795,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248830,87419.00
01/31/2016 09:00,2,0.236,ACTIVE,211.48,337.84,59.959,1454248803,"274151322000076","219011344069620",29.64,6.70,0,335.14,341.45,7.1,4.9,0.031,625882.1,625882.1,8846,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248830,87420.00
01/31/2016 09:00,2,0.312,ALERT,211.70,339.65,59.975,1454248803,"201051344000868","219011344069620",29.28,4.50,0,301.47,343.25,9.3,7.1,0.040,306821.7,306821.7,14823,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248832,87421.00
01/31/2016 09:00,2,0.229,ACTIVE,210.57,336.34,59.965,1454248803,"274151322000095","219011344069620",28.86,6.00,0,325.22,346.26,6.7,4.6,0.022,619511.6,619511.6,8684,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248833,87422.00
01/31/2016 09:00,2,0.299,ALERT,211.48,340.85,59.970,1454248803,"201051344000988","219011344069620",29.28,5.00,0,299.37,344.76,8.9,6.6,0.040,305922.7,305922.7,15064,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248835,87423.00
01/31/2016 09:00,2,0.303,ACTIVE,210.57,335.74,59.975,1454248803,"201051344001025","219011344069620",30.20,4.00,0,305.38,360.99,9.3,7.1,0.035,318317.4,318317.4,19642,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248836,87424.00
01/31/2016 09:00,2,0.326,ALERT,211.70,338.74,59.970,1454248803,"201051344000458","219011344069620",30.12,6.00,0,301.17,344.15,10.0,7.7,0.040,316104.9,316104.9,15024,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248838,87425.00
01/31/2016 09:00,2,0.309,ALERT,212.38,341.15,59.959,1454248803,"201051344000853","219011344069620",30.34,4.50,0,301.47,344.45,9.5,7.2,0.031,314403.5,314403.5,14721,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248839,87426.00
01/31/2016 09:00,2,0.322,ALERT,211.03,338.44,60.007,1454248803,"201051344000685","219011344069620",28.80,4.50,0,298.47,341.75,9.4,7.2,0.044,320312.8,320312.8,19522,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248841,87427.00
01/31/2016 09:00,2,0.293,ALERT,211.03,338.14,59.986,1454248803,"201051344000917","219011344069620",29.94,6.00,0,297.26,342.05,8.9,6.7,0.031,318060.5,318060.5,19495,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248843,87428.00
01/31/2016 09:00,2,0.289,ALERT,211.03,337.24,59.959,1454248803,"201051344001145","219011344069620",30.18,4.50,0,299.07,341.75,8.9,6.6,0.035,322036.9,322036.9,19439,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248845,87429.00
01/31/2016 09:00,2,0.312,ALERT,211.03,337.84,59.954,1454248803,"201051344000651","219011344069620",30.28,3.70,0,298.17,342.65,9.6,7.4,0.035,314707.2,314707.2,19671,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248847,87430.00
01/31/2016 09:00,2,0.217,ACTIVE,210.35,336.64,59.954,1454248803,"274151322000088","219011344069620",25.49,8.50,0,319.51,350.17,5.6,3.5,0.027,572179.2,572179.2,8571,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248848,87431.00
01/31/2016 09:00,2,0.164,ALERT,211.48,340.85,59.959,1454248803,"274151322000068","219011344069620",31.75,6.70,0,296.96,414.49,5.3,3.2,0.009,478710.3,478710.3,9183,0,0,0,L,1151911521,0,121.33,122.01,0002,5,0,0,0,0,0,0,41,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248849,87432.00
01/31/2016 09:00,2,0.305,ALERT,210.57,335.74,59.965,1454248803,"201051344001135","219011344069620",29.20,4.50,0,299.97,340.55,9.1,6.8,0.035,311100.1,311100.1,19665,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248851,87433.00
01/31/2016 09:00,2,0.334,ACTIVE,211.48,339.95,59.970,1454248803,"201051344000594","219011344069620",29.22,5.00,0,308.39,362.19,9.9,7.7,0.044,317044.1,317044.1,15073,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248852,87434.00
01/31/2016 09:00,2,0.312,ALERT,211.03,336.64,59.954,1454248803,"201051344001203","219011344069620",28.94,4.50,0,298.47,342.95,9.2,7.0,0.044,317657.3,317657.3,19632,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248854,87435.00
01/31/2016 09:00,2,0.229,ACTIVE,210.57,337.24,59.922,1454248803,"274151322000054","219011344069620",27.15,7.70,0,327.92,342.95,6.3,4.2,0.031,584723.4,584723.4,8582,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248855,87436.00
01/31/2016 09:00,2,0.301,ALERT,212.38,339.04,59.970,1454248803,"201051344000867","219011344069620",30.53,5.50,0,300.27,344.45,9.3,7.1,0.035,306254.3,306254.3,15057,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248856,87437.00
01/31/2016 09:00,2,0.344,ALERT,210.80,337.54,60.002,1454248803,"201051344001093","219011344069620",30.36,5.50,0,298.47,342.35,10.6,8.3,0.035,316351.0,316351.0,19545,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248858,87438.00
01/31/2016 09:00,2,0.246,ALERT,211.70,339.65,60.002,1454248803,"201051344000900","219011344069620",29.92,4.50,0,300.57,343.55,7.5,5.3,0.040,321520.5,321520.5,14671,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248860,87439.00
01/31/2016 09:00,2,0.334,ALERT,212.16,339.65,59.959,1454248803,"201051344000648","219011344069620",29.54,4.00,0,300.57,344.76,10.0,7.8,0.040,314537.2,314537.2,14830,0,0,0,L,1122011218,0,120.65,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248862,87440.00
01/31/2016 09:00,2,0.312,ACTIVE,211.70,339.65,59.928,1454248803,"201051344000569","219011344069620",30.49,5.00,0,315.30,358.28,9.7,7.4,0.040,323073.5,323073.5,14604,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248863,87441.00
01/31/2016 09:00,2,0.301,ALERT,211.93,339.34,59.954,1454248803,"201051344000983","219011344069620",30.38,5.00,0,301.47,342.95,9.3,7.0,0.044,316121.0,316121.0,14905,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248865,87442.00
01/31/2016 09:00,2,0.289,ALERT,211.93,339.95,59.986,1454248803,"201051344001158","219011344069620",30.30,4.00,0,300.27,343.85,8.9,6.7,0.040,311141.9,311141.9,15083,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248866,87443.00
01/31/2016 09:00,2,0.324,ALERT,212.38,341.15,59.928,1454248803,"201051344000576","219011344069620",30.26,4.50,0,300.87,345.06,10.0,7.7,0.035,316012.0,316012.0,14699,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248868,87444.00
01/31/2016 09:00,2,0.238,ACTIVE,210.80,338.14,60.007,1454248803,"274151322000087","219011344069620",26.32,8.00,0,317.40,351.97,6.3,4.2,0.022,559743.9,559743.9,8614,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454248869,87445.00
01/31/2016 09:15,2,0.277,ACTIVE,211.70,339.65,59.970,1454249703,"201051344000645","219011344069620",29.16,6.00,0,334.54,345.96,8.2,6.0,0.031,315275.4,315275.4,14792,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249705,87446.00
01/31/2016 09:15,2,0.141,ACTIVE,210.57,336.94,59.965,1454249703,"274151322000085","219011344069620",30.57,7.70,0,333.93,340.55,4.4,2.3,0.009,587325.9,587325.9,8610,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249705,87447.00
01/31/2016 09:15,2,0.285,ACTIVE,211.93,340.85,59.970,1454249703,"201051344000633","219011344069620",30.45,5.00,0,333.63,347.76,8.8,6.6,0.027,306994.7,306994.7,15090,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249706,87448.00
01/31/2016 09:15,2,0.301,ACTIVE,211.48,338.74,59.959,1454249703,"201051344000469","219011344069620",30.12,4.50,0,332.73,346.26,9.2,6.9,0.031,308488.2,308488.2,15039,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249707,87449.00
01/31/2016 09:15,2,0.291,ACTIVE,210.35,336.04,59.981,1454249703,"201051344000646","219011344069620",28.47,5.00,0,330.63,343.25,8.4,6.2,0.031,312767.0,312767.0,19672,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249708,87450.00
01/31/2016 09:15,2,0.230,ACTIVE,210.12,337.24,59.959,1454249703,"274151322000052","219011344069620",28.19,7.30,0,333.33,341.45,6.6,4.5,0.022,594862.5,594862.5,8805,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249709,87451.00
01/31/2016 09:15,2,0.279,ACTIVE,210.80,336.94,59.970,1454249703,"201051344000585","219011344069620",30.20,6.00,0,330.93,343.85,8.6,6.4,0.027,317702.6,317702.6,19662,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249710,87452.00
01/31/2016 09:15,2,0.287,ACTIVE,210.35,335.44,59.933,1454249703,"201051344001230","219011344069620",28.31,5.50,0,329.43,341.75,8.3,6.1,0.027,317099.3,317099.3,19513,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249711,87453.00
01/31/2016 09:15,2,0.285,ACTIVE,211.03,336.64,59.933,1454249703,"201051344000582","219011344069620",29.84,5.00,0,331.53,343.55,8.7,6.5,0.022,310910.9,310910.9,19634,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249712,87454.00
01/31/2016 09:15,2,0.311,ACTIVE,210.35,335.74,59.981,1454249703,"201051344000955","219011344069620",29.82,5.50,0,330.03,342.65,9.4,7.1,0.031,320283.4,320283.4,19633,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249713,87455.00
01/31/2016 09:15,2,0.125,ACTIVE,210.35,337.24,59.959,1454249703,"274151322000094","219011344069620",30.30,6.30,0,334.54,346.86,3.9,1.8,0.018,478617.3,478617.3,9027,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249714,87456.00
01/31/2016 09:15,2,0.301,ACTIVE,211.48,338.44,59.975,1454249703,"201051344000579","219011344069620",30.95,6.00,0,333.93,346.26,9.4,7.2,0.031,321642.3,321642.3,15055,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249715,87457.00
01/31/2016 09:15,2,0.301,ACTIVE,210.57,335.44,59.975,1454249703,"201051344000890","219011344069620",30.22,6.00,0,331.23,343.25,9.2,7.0,0.027,318501.8,318501.8,19580,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249716,87458.00
01/31/2016 09:15,2,0.299,ACTIVE,210.80,336.34,59.981,1454249703,"201051344000438","219011344069620",30.34,5.00,0,330.93,343.25,9.2,7.0,0.027,320248.3,320248.3,19643,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249717,87459.00
01/31/2016 09:15,2,0.330,ACTIVE,210.80,336.64,59.965,1454249703,"201051344000417","219011344069620",29.76,5.50,0,331.23,342.95,10.0,7.7,0.031,314315.8,314315.8,19745,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249718,87460.00
01/31/2016 09:15,2,0.207,ACTIVE,210.35,337.24,59.975,1454249703,"274151322000083","219011344069620",27.79,7.00,0,333.33,341.45,5.9,3.7,0.027,589210.5,589210.5,8796,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249719,87461.00
01/31/2016 09:15,2,0.215,ACTIVE,210.80,337.54,59.975,1454249703,"274151322000076","219011344069620",28.65,7.30,0,334.84,341.45,6.2,4.1,0.031,625883.2,625883.2,8847,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249719,87462.00
01/31/2016 09:15,2,0.281,ACTIVE,211.25,338.14,59.938,1454249703,"201051344000868","219011344069620",29.80,5.00,0,333.63,346.26,8.6,6.3,0.027,306823.3,306823.3,14825,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249720,87463.00
01/31/2016 09:15,2,0.207,ACTIVE,210.35,336.94,59.959,1454249703,"274151322000095","219011344069620",28.05,7.00,0,333.63,340.85,5.9,3.8,0.027,619512.6,619512.6,8685,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249721,87464.00
01/31/2016 09:15,2,0.270,ACTIVE,211.03,339.34,59.970,1454249703,"201051344000988","219011344069620",29.06,5.50,0,332.43,346.86,8.0,5.8,0.040,305924.2,305924.2,15066,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249722,87465.00
01/31/2016 09:15,2,0.277,ACTIVE,210.35,335.44,59.970,1454249703,"201051344001025","219011344069620",30.04,5.00,0,331.23,342.95,8.5,6.2,0.031,318319.0,318319.0,19643,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249723,87466.00
01/31/2016 09:15,2,0.311,ACTIVE,211.25,338.44,59.965,1454249703,"201051344000458","219011344069620",28.80,6.70,0,333.63,345.66,9.1,6.8,0.031,316106.6,316106.6,15026,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249724,87467.00
01/31/2016 09:15,2,0.295,ACTIVE,211.93,339.95,59.970,1454249703,"201051344000853","219011344069620",28.82,5.50,0,335.74,346.86,8.6,6.4,0.031,314405.1,314405.1,14723,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249725,87468.00
01/31/2016 09:15,2,0.283,ACTIVE,211.03,337.54,59.959,1454249703,"201051344000685","219011344069620",29.72,5.50,0,331.23,345.06,8.6,6.4,0.035,320314.4,320314.4,19524,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249726,87469.00
01/31/2016 09:15,2,0.271,ACTIVE,210.80,336.94,59.954,1454249703,"201051344000917","219011344069620",29.66,6.70,0,330.63,343.55,8.2,5.9,0.031,318062.0,318062.0,19497,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249727,87470.00
01/31/2016 09:15,2,0.264,ACTIVE,211.03,337.54,59.975,1454249703,"201051344001145","219011344069620",29.96,5.00,0,332.43,345.36,8.1,5.8,0.027,322038.4,322038.4,19441,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249728,87471.00
01/31/2016 09:15,2,0.303,ACTIVE,210.57,336.34,59.975,1454249703,"201051344000651","219011344069620",28.80,4.50,0,331.53,343.85,8.9,6.6,0.031,314708.8,314708.8,19673,0,0,0,L,1122011218,0,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249729,87472.00
01/31/2016 09:15,2,0.186,ACTIVE,209.90,337.54,59.959,1454249703,"274151322000088","219011344069620",26.42,9.30,0,333.03,340.85,5.0,2.9,0.027,572180.0,572180.0,8572,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249730,87473.00
01/31/2016 09:15,2,0.145,ACTIVE,210.80,338.74,59.965,1454249703,"274151322000068","219011344069620",30.69,7.70,0,334.84,356.78,4.5,2.4,0.013,478711.0,478711.0,9185,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249731,87474.00
01/31/2016 09:15,2,0.262,ACTIVE,210.35,335.14,59.970,1454249703,"201051344001135","219011344069620",30.83,5.00,0,330.93,342.05,8.2,6.0,0.027,311101.6,311101.6,19667,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249732,87475.00
01/31/2016 09:15,2,0.309,ACTIVE,211.03,337.84,59.970,1454249703,"201051344000594","219011344069620",28.84,6.00,0,332.43,345.36,9.1,6.8,0.035,317045.8,317045.8,15074,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249732,87476.00
01/31/2016 09:15,2,0.291,ACTIVE,210.80,335.74,59.986,1454249703,"201051344001203","219011344069620",28.53,5.00,0,331.83,343.85,8.4,6.2,0.031,317658.9,317658.9,19634,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249733,87477.00
01/31/2016 09:15,2,0.201,ACTIVE,210.35,336.94,59.970,1454249703,"274151322000054","219011344069620",27.85,9.00,0,332.73,340.55,5.7,3.6,0.013,584724.2,584724.2,8583,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249734,87478.00
01/31/2016 09:15,2,0.285,ACTIVE,211.48,337.54,59.970,1454249703,"201051344000867","219011344069620",29.32,6.30,0,333.63,346.26,8.5,6.3,0.027,306255.8,306255.8,15059,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249735,87479.00
01/31/2016 09:15,2,0.320,ACTIVE,210.80,336.64,59.970,1454249703,"201051344001093","219011344069620",29.62,6.30,0,331.53,342.95,9.6,7.4,0.027,316352.8,316352.8,19547,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249736,87480.00
01/31/2016 09:15,2,0.219,ACTIVE,211.25,339.04,59.928,1454249703,"201051344000900","219011344069620",29.54,5.00,0,333.63,346.56,6.6,4.4,0.031,321521.6,321521.6,14673,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249737,87481.00
01/31/2016 09:15,2,0.299,ACTIVE,211.48,338.14,59.981,1454249703,"201051344000648","219011344069620",30.12,4.50,0,335.14,345.96,9.2,6.9,0.031,314538.9,314538.9,14832,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249738,87482.00
01/31/2016 09:15,2,0.291,ACTIVE,211.25,337.84,59.933,1454249703,"201051344000569","219011344069620",30.00,6.00,0,333.33,345.66,8.9,6.6,0.031,323075.2,323075.2,14605,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249739,87483.00
01/31/2016 09:15,2,0.279,ACTIVE,211.25,338.14,59.975,1454249703,"201051344000983","219011344069620",29.48,6.00,0,333.63,346.26,8.4,6.2,0.027,316122.6,316122.6,14907,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249740,87484.00
01/31/2016 09:15,2,0.279,ACTIVE,211.48,338.44,59.981,1454249703,"201051344001158","219011344069620",29.02,5.00,0,333.33,346.86,8.2,6.0,0.040,311143.4,311143.4,15085,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249741,87485.00
01/31/2016 09:15,2,0.305,ACTIVE,211.93,339.65,59.970,1454249703,"201051344000576","219011344069620",29.88,5.50,0,334.24,346.86,9.2,7.0,0.031,316013.7,316013.7,14701,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249742,87486.00
01/31/2016 09:15,2,0.215,ACTIVE,210.57,338.14,59.954,1454249703,"274151322000087","219011344069620",26.10,9.30,0,332.73,340.85,5.7,3.6,0.022,559744.7,559744.7,8615,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454249743,87487.00
01/31/2016 09:30,2,0.305,ACTIVE,212.38,339.65,59.991,1454250603,"201051344000645","219011344069620",29.26,6.30,0,333.33,344.45,9.1,6.8,0.040,315277.0,315277.0,14793,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250604,87488.00
01/31/2016 09:30,2,0.227,ACTIVE,211.03,338.14,59.991,1454250603,"274151322000085","219011344069620",27.73,8.00,0,333.33,340.55,6.4,4.2,0.027,587326.6,587326.6,8611,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250605,87489.00
01/31/2016 09:30,2,0.318,ACTIVE,212.38,340.85,60.023,1454250603,"201051344000633","219011344069620",29.52,6.00,0,333.63,345.96,9.5,7.3,0.040,306996.4,306996.4,15091,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250606,87490.00
01/31/2016 09:30,2,0.330,ACTIVE,211.93,339.65,59.970,1454250603,"201051344000469","219011344069620",29.86,5.00,0,331.23,344.15,10.1,7.8,0.040,308490.1,308490.1,15040,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250607,87491.00
01/31/2016 09:30,2,0.312,ACTIVE,211.48,338.14,60.023,1454250603,"201051344000646","219011344069620",28.94,5.50,0,330.03,342.35,9.2,7.0,0.040,312768.6,312768.6,19673,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250608,87492.00
01/31/2016 09:30,2,0.252,ACTIVE,210.57,338.14,59.970,1454250603,"274151322000052","219011344069620",28.77,7.70,0,332.73,341.45,7.4,5.2,0.035,594863.8,594863.8,8806,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250609,87493.00
01/31/2016 09:30,2,0.318,ACTIVE,211.93,338.74,59.986,1454250603,"201051344000585","219011344069620",28.92,6.00,0,330.33,343.55,9.4,7.1,0.040,317704.3,317704.3,19663,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250610,87494.00
01/31/2016 09:30,2,0.303,ACTIVE,211.70,337.24,60.018,1454250603,"201051344001230","219011344069620",29.44,6.00,0,329.13,340.85,9.0,6.8,0.031,317101.0,317101.0,19514,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250611,87495.00
01/31/2016 09:30,2,0.305,ACTIVE,212.16,337.84,59.981,1454250603,"201051344000582","219011344069620",30.14,5.50,0,331.23,342.65,9.3,7.1,0.031,310912.6,310912.6,19635,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250612,87496.00
