ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 09:30,2,0.332,ACTIVE,211.25,337.54,59.981,1454250603,"201051344000955","219011344069620",30.04,6.00,0,330.03,342.05,10.1,7.8,0.035,320285.3,320285.3,19634,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250613,87497.00
01/31/2016 09:30,2,0.143,ACTIVE,210.80,337.24,59.986,1454250603,"274151322000094","219011344069620",30.91,7.00,0,333.63,344.45,4.5,2.4,0.022,478617.8,478617.8,9028,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250614,87498.00
01/31/2016 09:30,2,0.330,ACTIVE,211.93,339.04,59.991,1454250603,"201051344000579","219011344069620",30.43,6.30,0,333.03,344.76,10.2,8.0,0.035,321644.2,321644.2,15056,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250615,87499.00
01/31/2016 09:30,2,0.338,ACTIVE,211.70,337.54,60.012,1454250603,"201051344000890","219011344069620",29.20,6.30,0,330.63,342.35,10.1,7.8,0.035,318503.7,318503.7,19581,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250616,87500.00
01/31/2016 09:30,2,0.326,ACTIVE,211.93,338.44,59.981,1454250603,"201051344000438","219011344069620",29.66,5.50,0,331.83,343.25,9.8,7.6,0.040,320250.2,320250.2,19644,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250616,87501.00
01/31/2016 09:30,2,0.365,ACTIVE,211.93,338.74,59.991,1454250603,"201051344000417","219011344069620",28.92,6.00,0,329.73,344.15,10.8,8.5,0.040,314317.8,314317.8,19746,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250617,87502.00
01/31/2016 09:30,2,0.234,ACTIVE,211.03,337.54,59.981,1454250603,"274151322000083","219011344069620",27.59,7.70,0,333.03,341.45,6.6,4.4,0.031,589211.5,589211.5,8797,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250618,87503.00
01/31/2016 09:30,2,0.238,ACTIVE,211.48,338.14,59.970,1454250603,"274151322000076","219011344069620",29.14,8.00,0,333.93,341.45,7.1,4.9,0.035,625884.3,625884.3,8848,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250619,87504.00
01/31/2016 09:30,2,0.316,ACTIVE,211.70,338.74,59.959,1454250603,"201051344000868","219011344069620",28.86,6.00,0,332.73,343.55,9.3,7.1,0.040,306824.9,306824.9,14826,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250620,87505.00
01/31/2016 09:30,2,0.236,ACTIVE,210.80,337.54,59.981,1454250603,"274151322000095","219011344069620",27.77,7.30,0,333.03,340.85,6.7,4.5,0.027,619513.6,619513.6,8686,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250621,87506.00
01/31/2016 09:30,2,0.301,ACTIVE,211.70,340.25,59.981,1454250603,"201051344000988","219011344069620",28.90,6.30,0,332.73,345.36,8.8,6.6,0.040,305925.7,305925.7,15067,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250622,87507.00
01/31/2016 09:30,2,0.311,ACTIVE,211.48,336.94,60.028,1454250603,"201051344001025","219011344069620",29.44,5.50,0,330.63,342.35,9.3,7.1,0.044,318320.7,318320.7,19644,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250623,87508.00
01/31/2016 09:30,2,0.334,ACTIVE,211.70,339.04,59.949,1454250603,"201051344000458","219011344069620",29.22,7.00,0,332.43,343.25,9.9,7.7,0.040,316108.4,316108.4,15027,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250624,87509.00
01/31/2016 09:30,2,0.305,ACTIVE,212.38,340.55,60.012,1454250603,"201051344000853","219011344069620",30.34,6.00,0,333.93,345.36,9.3,7.1,0.035,314406.8,314406.8,14724,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250625,87510.00
01/31/2016 09:30,2,0.318,ACTIVE,212.16,339.04,59.975,1454250603,"201051344000685","219011344069620",28.88,6.00,0,330.63,342.95,9.4,7.1,0.035,320316.1,320316.1,19525,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250626,87511.00
01/31/2016 09:30,2,0.305,ACTIVE,211.93,338.14,59.991,1454250603,"201051344000917","219011344069620",28.82,6.70,0,329.73,343.85,8.9,6.7,0.040,318063.6,318063.6,19498,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250627,87512.00
01/31/2016 09:30,2,0.285,ACTIVE,211.93,338.14,59.991,1454250603,"201051344001145","219011344069620",30.16,5.50,0,331.83,342.65,8.8,6.6,0.035,322039.9,322039.9,19442,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250628,87513.00
01/31/2016 09:30,2,0.311,ACTIVE,211.70,338.44,59.996,1454250603,"201051344000651","219011344069620",30.30,4.50,0,331.53,343.25,9.6,7.3,0.035,314710.5,314710.5,19674,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250629,87514.00
01/31/2016 09:30,2,0.211,ACTIVE,210.80,337.24,60.012,1454250603,"274151322000088","219011344069620",26.64,9.70,0,331.83,340.55,5.7,3.6,0.031,572180.8,572180.8,8573,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250629,87515.00
01/31/2016 09:30,2,0.160,ACTIVE,211.70,339.95,59.975,1454250603,"274151322000068","219011344069620",31.47,8.50,0,334.24,353.77,5.2,3.0,0.022,478711.7,478711.7,9186,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250630,87516.00
01/31/2016 09:30,2,0.311,ACTIVE,211.48,336.94,59.991,1454250603,"201051344001135","219011344069620",29.00,6.00,0,330.33,341.45,9.2,6.9,0.040,311103.2,311103.2,19668,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250631,87517.00
01/31/2016 09:30,2,0.334,ACTIVE,211.48,339.04,59.944,1454250603,"201051344000594","219011344069620",29.14,6.30,0,330.63,342.95,9.9,7.6,0.035,317047.6,317047.6,15075,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250632,87518.00
01/31/2016 09:30,2,0.311,ACTIVE,211.70,337.54,59.986,1454250603,"201051344001203","219011344069620",29.06,5.50,0,330.63,343.25,9.2,7.0,0.040,317660.5,317660.5,19635,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250633,87519.00
01/31/2016 09:30,2,0.230,ACTIVE,210.57,337.84,59.981,1454250603,"274151322000054","219011344069620",27.57,9.30,0,332.13,340.55,6.4,4.2,0.031,584725.2,584725.2,8584,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250634,87520.00
01/31/2016 09:30,2,0.314,ACTIVE,211.93,338.44,60.002,1454250603,"201051344000867","219011344069620",29.34,6.30,0,332.43,343.55,9.4,7.1,0.040,306257.5,306257.5,15060,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250635,87521.00
01/31/2016 09:30,2,0.342,ACTIVE,211.70,337.54,59.975,1454250603,"201051344001093","219011344069620",30.18,6.70,0,330.03,343.55,10.5,8.2,0.035,316354.8,316354.8,19548,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250636,87522.00
01/31/2016 09:30,2,0.248,ACTIVE,211.48,339.34,59.959,1454250603,"201051344000900","219011344069620",29.80,6.00,0,332.43,343.25,7.5,5.4,0.040,321522.8,321522.8,14674,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250637,87523.00
01/31/2016 09:30,2,0.336,ACTIVE,211.93,339.04,59.986,1454250603,"201051344000648","219011344069620",29.32,5.00,0,333.33,343.85,10.0,7.7,0.044,314540.7,314540.7,14833,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250638,87524.00
01/31/2016 09:30,2,0.314,ACTIVE,211.70,339.65,59.938,1454250603,"201051344000569","219011344069620",30.14,6.30,0,332.43,344.76,9.7,7.4,0.044,323076.9,323076.9,14606,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250639,87525.00
01/31/2016 09:30,2,0.299,ACTIVE,211.48,338.44,59.986,1454250603,"201051344000983","219011344069620",30.38,6.30,0,332.43,343.55,9.2,7.0,0.040,316124.2,316124.2,14908,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250640,87526.00
01/31/2016 09:30,2,0.305,ACTIVE,211.70,338.74,60.002,1454250603,"201051344001158","219011344069620",29.44,5.50,0,332.13,344.45,9.1,6.9,0.044,311145.0,311145.0,15086,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250641,87527.00
01/31/2016 09:30,2,0.324,ACTIVE,212.38,340.25,59.981,1454250603,"201051344000576","219011344069620",30.32,6.00,0,333.03,345.36,10.0,7.7,0.040,316015.5,316015.5,14702,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250642,87528.00
01/31/2016 09:30,2,0.236,ACTIVE,211.03,337.84,59.991,1454250603,"274151322000087","219011344069620",27.12,9.70,0,333.03,340.85,6.5,4.4,0.022,559745.7,559745.7,8616,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454250643,87529.00
01/31/2016 09:45,2,0.328,ACTIVE,213.29,341.45,60.023,1454251503,"201051344000645","219011344069620",29.56,6.70,0,333.93,347.16,9.9,7.6,0.044,315279.0,315279.0,14794,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251504,87530.00
01/31/2016 09:45,2,0.256,ACTIVE,212.16,340.25,59.981,1454251503,"274151322000085","219011344069620",27.69,9.00,0,334.54,343.55,7.2,5.0,0.031,587327.9,587327.9,8612,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251505,87531.00
01/31/2016 09:45,2,0.342,ACTIVE,213.51,342.35,60.018,1454251503,"201051344000633","219011344069620",29.70,6.30,0,333.03,348.66,10.3,8.1,0.049,306998.4,306998.4,15092,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251506,87532.00
01/31/2016 09:45,2,0.352,ACTIVE,213.06,341.45,59.986,1454251503,"201051344000469","219011344069620",30.00,5.50,0,331.53,346.86,10.7,8.4,0.049,308492.2,308492.2,15041,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251507,87533.00
01/31/2016 09:45,2,0.338,ACTIVE,212.61,340.85,59.991,1454251503,"201051344000646","219011344069620",29.08,6.00,0,330.93,345.36,10.0,7.7,0.040,312770.6,312770.6,19674,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251508,87534.00
01/31/2016 09:45,2,0.277,ACTIVE,211.70,337.54,59.991,1454251503,"274151322000052","219011344069620",28.77,8.50,0,333.63,344.15,8.1,5.9,0.031,594865.3,594865.3,8807,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251509,87535.00
01/31/2016 09:45,2,0.336,ACTIVE,212.61,340.85,59.986,1454251503,"201051344000585","219011344069620",29.64,6.70,0,332.13,345.66,10.1,7.8,0.044,317706.3,317706.3,19664,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251510,87536.00
01/31/2016 09:45,2,0.307,ACTIVE,212.83,339.34,59.996,1454251503,"201051344001230","219011344069620",29.82,6.30,0,331.23,344.15,9.3,7.1,0.040,317102.8,317102.8,19515,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251511,87537.00
01/31/2016 09:45,2,0.336,ACTIVE,213.29,341.15,59.991,1454251503,"201051344000582","219011344069620",29.52,6.00,0,332.43,345.66,10.0,7.7,0.044,310914.6,310914.6,19636,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251512,87538.00
01/31/2016 09:45,2,0.369,ACTIVE,212.16,339.65,59.996,1454251503,"201051344000955","219011344069620",28.98,6.30,0,330.63,344.76,10.9,8.6,0.044,320287.4,320287.4,19635,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251513,87539.00
01/31/2016 09:45,2,0.160,ACTIVE,211.93,352.87,59.981,1454251503,"274151322000094","219011344069620",32.66,7.70,0,334.24,396.15,5.3,3.2,0.031,478618.6,478618.6,9029,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251514,87540.00
01/31/2016 09:45,2,0.373,ACTIVE,212.83,340.55,59.991,1454251503,"201051344000579","219011344069620",29.24,6.70,0,333.63,346.56,11.1,8.8,0.049,321646.4,321646.4,15057,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251515,87541.00
01/31/2016 09:45,2,0.355,ACTIVE,212.61,339.65,60.018,1454251503,"201051344000890","219011344069620",29.64,6.70,0,331.83,345.36,10.7,8.4,0.044,318505.8,318505.8,19582,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251516,87542.00
01/31/2016 09:45,2,0.342,ACTIVE,212.83,339.95,59.986,1454251503,"201051344000438","219011344069620",30.65,6.00,0,332.73,345.36,10.6,8.3,0.044,320252.3,320252.3,19645,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251517,87543.00
01/31/2016 09:45,2,0.385,ACTIVE,212.83,340.25,59.975,1454251503,"201051344000417","219011344069620",29.52,6.30,0,331.53,345.36,11.6,9.2,0.040,314320.2,314320.2,19747,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251517,87544.00
01/31/2016 09:45,2,0.256,ACTIVE,212.16,339.65,59.949,1454251503,"274151322000083","219011344069620",28.01,8.00,0,333.93,343.85,7.3,5.1,0.040,589212.8,589212.8,8798,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251518,87545.00
01/31/2016 09:45,2,0.266,ACTIVE,212.38,339.65,59.991,1454251503,"274151322000076","219011344069620",29.30,8.50,0,335.14,344.45,7.9,5.7,0.040,625885.8,625885.8,8849,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251519,87546.00
01/31/2016 09:45,2,0.342,ACTIVE,213.06,340.55,59.991,1454251503,"201051344000868","219011344069620",28.92,6.00,0,333.33,347.16,10.0,7.8,0.049,306826.9,306826.9,14827,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251520,87547.00
01/31/2016 09:45,2,0.254,ACTIVE,211.93,337.84,59.996,1454251503,"274151322000095","219011344069620",29.02,7.70,0,333.93,343.55,7.5,5.3,0.035,619514.9,619514.9,8687,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251521,87548.00
01/31/2016 09:45,2,0.322,ACTIVE,212.83,341.75,59.991,1454251503,"201051344000988","219011344069620",29.40,6.70,0,332.13,348.66,9.6,7.4,0.044,305927.6,305927.6,15068,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251522,87549.00
01/31/2016 09:45,2,0.336,ACTIVE,212.38,338.74,59.991,1454251503,"201051344001025","219011344069620",29.62,6.00,0,331.83,345.36,10.1,7.8,0.044,318322.6,318322.6,19645,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251523,87550.00
01/31/2016 09:45,2,0.361,ACTIVE,212.61,339.95,59.986,1454251503,"201051344000458","219011344069620",29.52,7.30,0,333.63,346.26,10.8,8.5,0.049,316110.6,316110.6,15028,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251524,87551.00
01/31/2016 09:45,2,0.334,ACTIVE,213.29,341.75,59.981,1454251503,"201051344000853","219011344069620",30.12,6.30,0,334.24,348.06,10.3,8.0,0.044,314408.8,314408.8,14725,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251525,87552.00
01/31/2016 09:45,2,0.336,ACTIVE,213.06,341.15,59.986,1454251503,"201051344000685","219011344069620",29.32,6.30,0,332.43,345.96,10.0,7.7,0.049,320318.0,320318.0,19526,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251526,87553.00
01/31/2016 09:45,2,0.312,ACTIVE,212.83,340.85,59.975,1454251503,"201051344000917","219011344069620",29.18,7.00,0,331.53,345.66,9.3,7.0,0.031,318065.4,318065.4,19499,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251527,87554.00
01/31/2016 09:45,2,0.314,ACTIVE,212.83,340.55,59.991,1454251503,"201051344001145","219011344069620",29.16,6.00,0,332.43,345.66,9.3,7.1,0.044,322041.7,322041.7,19443,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251528,87555.00
01/31/2016 09:45,2,0.348,ACTIVE,212.38,339.95,59.949,1454251503,"201051344000651","219011344069620",29.34,5.00,0,332.73,345.66,10.4,8.1,0.049,314712.5,314712.5,19675,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251529,87556.00
01/31/2016 09:45,2,0.238,ACTIVE,211.70,339.34,59.965,1454251503,"274151322000088","219011344069620",27.39,9.70,0,333.33,342.95,6.6,4.4,0.031,572181.8,572181.8,8574,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251530,87557.00
01/31/2016 09:45,2,0.178,ACTIVE,212.61,364.89,59.986,1454251503,"274151322000068","219011344069620",34.05,9.70,0,336.64,405.47,6.2,4.0,0.022,478712.6,478712.6,9187,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251531,87558.00
01/31/2016 09:45,2,0.336,ACTIVE,212.16,338.74,60.012,1454251503,"201051344001135","219011344069620",29.26,6.00,0,331.83,344.45,10.0,7.7,0.049,311105.1,311105.1,19669,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251532,87559.00
01/31/2016 09:45,2,0.352,ACTIVE,212.61,340.85,60.002,1454251503,"201051344000594","219011344069620",29.42,6.70,0,331.53,346.86,10.5,8.2,0.044,317049.6,317049.6,15076,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251533,87560.00
01/31/2016 09:45,2,0.336,ACTIVE,212.61,339.34,59.975,1454251503,"201051344001203","219011344069620",28.94,6.00,0,332.43,345.96,9.9,7.6,0.049,317662.4,317662.4,19636,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251534,87561.00
01/31/2016 09:45,2,0.260,ACTIVE,211.70,339.34,59.986,1454251503,"274151322000054","219011344069620",27.71,9.70,0,333.63,343.55,7.3,5.2,0.022,584726.4,584726.4,8585,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251535,87562.00
01/31/2016 09:45,2,0.342,ACTIVE,213.06,339.65,59.970,1454251503,"201051344000867","219011344069620",29.40,7.00,0,333.63,346.86,10.2,8.0,0.044,306259.4,306259.4,15061,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251536,87563.00
01/31/2016 09:45,2,0.361,ACTIVE,212.61,340.85,59.959,1454251503,"201051344001093","219011344069620",29.36,7.00,0,331.83,345.66,10.8,8.5,0.035,316356.9,316356.9,19549,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251537,87564.00
01/31/2016 09:45,2,0.275,ACTIVE,212.61,341.15,59.954,1454251503,"201051344000900","219011344069620",29.42,6.00,0,332.73,347.16,8.2,6.0,0.049,321524.3,321524.3,14675,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251538,87565.00
01/31/2016 09:45,2,0.359,ACTIVE,213.06,341.15,59.970,1454251503,"201051344000648","219011344069620",29.44,5.50,0,333.63,346.86,10.8,8.5,0.049,314542.8,314542.8,14834,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251538,87566.00
01/31/2016 09:45,2,0.354,ACTIVE,212.83,340.55,59.975,1454251503,"201051344000569","219011344069620",29.38,6.30,0,333.63,347.16,10.6,8.3,0.049,323078.9,323078.9,14607,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251539,87567.00
01/31/2016 09:45,2,0.338,ACTIVE,212.83,340.25,59.975,1454251503,"201051344000983","219011344069620",29.46,6.70,0,332.43,346.26,10.1,7.9,0.049,316126.1,316126.1,14909,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251540,87568.00
01/31/2016 09:45,2,0.328,ACTIVE,212.83,340.55,59.975,1454251503,"201051344001158","219011344069620",29.56,6.00,0,333.03,347.16,9.8,7.6,0.044,311146.8,311146.8,15087,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251541,87569.00
01/31/2016 09:45,2,0.342,ACTIVE,213.29,341.45,59.975,1454251503,"201051344000576","219011344069620",30.59,6.30,0,333.93,348.06,10.7,8.4,0.040,316017.5,316017.5,14703,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251542,87570.00
01/31/2016 09:45,2,0.262,ACTIVE,211.93,338.74,59.965,1454251503,"274151322000087","219011344069620",27.79,10.00,0,333.33,343.55,7.4,5.2,0.035,559747.0,559747.0,8617,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454251543,87571.00
01/31/2016 10:00,2,0.484,ACTIVE,213.51,343.25,59.970,1454252404,"201051344000645","219011344069620",29.66,7.00,0,336.34,349.26,14.6,12.1,0.080,315281.4,315281.4,14795,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252405,87572.00
01/31/2016 10:00,2,0.383,ACTIVE,212.16,338.14,59.938,1454252404,"274151322000085","219011344069620",29.40,9.30,0,335.74,344.76,11.4,9.1,0.057,587329.6,587329.6,8613,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252406,87573.00
01/31/2016 10:00,2,0.490,ACTIVE,213.74,344.76,59.986,1454252404,"201051344000633","219011344069620",29.84,6.70,0,335.44,351.37,14.8,12.4,0.080,307000.9,307000.9,15093,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252406,87574.00
01/31/2016 10:00,2,0.492,ACTIVE,213.51,343.25,59.975,1454252404,"201051344000469","219011344069620",30.43,5.50,0,333.33,348.96,15.2,12.8,0.088,308494.8,308494.8,15042,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252407,87575.00
01/31/2016 10:00,2,0.471,ACTIVE,212.83,341.45,59.933,1454252404,"201051344000646","219011344069620",30.18,6.70,0,333.93,348.66,14.4,11.9,0.080,312773.0,312773.0,19675,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252408,87576.00
01/31/2016 10:00,2,0.414,ACTIVE,211.93,340.55,59.996,1454252404,"274151322000052","219011344069620",29.36,9.30,0,334.54,345.06,12.3,10.0,0.071,594867.2,594867.2,8808,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252409,87577.00
01/31/2016 10:00,2,0.482,ACTIVE,213.06,342.05,59.975,1454252404,"201051344000585","219011344069620",30.00,7.00,0,334.54,347.76,14.7,12.2,0.080,317708.8,317708.8,19665,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252410,87578.00
01/31/2016 10:00,2,0.461,ACTIVE,212.83,340.85,59.938,1454252404,"201051344001230","219011344069620",29.20,6.70,0,333.03,345.96,13.7,11.3,0.075,317105.1,317105.1,19516,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252411,87579.00
01/31/2016 10:00,2,0.463,ACTIVE,213.51,341.75,60.012,1454252404,"201051344000582","219011344069620",30.67,6.30,0,335.44,348.36,14.4,12.0,0.075,310917.0,310917.0,19637,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252412,87580.00
01/31/2016 10:00,2,0.518,ACTIVE,212.61,340.85,59.970,1454252404,"201051344000955","219011344069620",28.86,6.70,0,333.03,347.16,15.2,12.7,0.084,320290.1,320290.1,19636,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252413,87581.00
01/31/2016 10:00,2,0.225,ACTIVE,211.93,434.63,59.959,1454252404,"274151322000094","219011344069620",41.33,9.70,0,336.64,438.53,9.4,7.2,0.044,478620.0,478620.0,9030,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252414,87582.00
01/31/2016 10:00,2,0.508,ACTIVE,213.29,342.95,59.975,1454252404,"201051344000579","219011344069620",30.16,7.00,0,335.14,350.47,15.5,13.1,0.088,321649.1,321649.1,15058,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252415,87583.00
01/31/2016 10:00,2,0.480,ACTIVE,212.83,339.95,59.970,1454252404,"201051344000890","219011344069620",30.87,7.30,0,333.93,347.76,15.0,12.6,0.084,318508.4,318508.4,19583,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252416,87584.00
01/31/2016 10:00,2,0.492,ACTIVE,213.06,341.45,59.981,1454252404,"201051344000438","219011344069620",30.04,6.70,0,334.84,348.36,15.0,12.5,0.080,320254.9,320254.9,19646,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252417,87585.00
01/31/2016 10:00,2,0.506,ACTIVE,213.29,341.75,59.970,1454252404,"201051344000417","219011344069620",30.71,7.00,0,334.54,348.66,15.8,13.3,0.080,314322.9,314322.9,19748,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252418,87586.00
01/31/2016 10:00,2,0.393,ACTIVE,212.16,340.85,59.965,1454252404,"274151322000083","219011344069620",28.98,9.00,0,335.44,344.45,11.5,9.2,0.066,589214.6,589214.6,8799,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252419,87587.00
01/31/2016 10:00,2,0.410,ACTIVE,212.61,341.45,59.975,1454252404,"274151322000076","219011344069620",30.16,9.30,0,336.34,345.96,12.5,10.2,0.071,625887.7,625887.7,8850,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252420,87588.00
01/31/2016 10:00,2,0.463,ACTIVE,213.29,342.95,59.975,1454252404,"201051344000868","219011344069620",30.73,6.30,0,334.24,348.66,14.4,12.0,0.084,306829.3,306829.3,14828,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252421,87589.00
01/31/2016 10:00,2,0.398,ACTIVE,212.16,340.25,59.986,1454252404,"274151322000095","219011344069620",29.84,8.50,0,335.14,344.45,12.0,9.7,0.075,619516.8,619516.8,8688,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252422,87590.00
01/31/2016 10:00,2,0.482,ACTIVE,213.06,344.15,59.954,1454252404,"201051344000988","219011344069620",28.37,6.70,0,334.84,350.47,13.8,11.4,0.088,305930.0,305930.0,15069,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252423,87591.00
01/31/2016 10:00,2,0.469,ACTIVE,212.83,340.85,59.965,1454252404,"201051344001025","219011344069620",30.22,6.30,0,333.93,349.26,14.4,12.0,0.080,318325.1,318325.1,19646,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252424,87592.00
01/31/2016 10:00,2,0.484,ACTIVE,213.29,342.65,59.991,1454252404,"201051344000458","219011344069620",30.89,7.70,0,334.84,349.26,15.2,12.7,0.088,316113.2,316113.2,15029,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252425,87593.00
01/31/2016 10:00,2,0.482,ACTIVE,213.74,344.45,59.959,1454252404,"201051344000853","219011344069620",29.82,6.70,0,336.04,350.17,14.6,12.2,0.084,314411.3,314411.3,14726,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252426,87594.00
01/31/2016 10:00,2,0.471,ACTIVE,213.29,342.65,59.959,1454252404,"201051344000685","219011344069620",30.02,6.70,0,334.54,348.36,14.4,11.9,0.084,320320.4,320320.4,19527,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252427,87595.00
01/31/2016 10:00,2,0.471,ACTIVE,213.29,342.35,59.965,1454252404,"201051344000917","219011344069620",28.29,7.70,0,334.24,347.76,13.5,11.1,0.071,318067.7,318067.7,19500,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252428,87596.00
01/31/2016 10:00,2,0.459,ACTIVE,213.29,342.35,59.975,1454252404,"201051344001145","219011344069620",29.04,6.30,0,334.54,348.06,13.5,11.1,0.080,322044.0,322044.0,19444,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252429,87597.00
01/31/2016 10:00,2,0.480,ACTIVE,213.06,341.75,59.965,1454252404,"201051344000651","219011344069620",30.08,6.00,0,334.54,348.06,14.7,12.2,0.084,314715.0,314715.0,19676,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252429,87598.00
01/31/2016 10:00,2,0.377,ACTIVE,211.70,339.34,59.959,1454252404,"274151322000088","219011344069620",27.83,10.00,0,334.54,343.85,10.6,8.3,0.062,572183.4,572183.4,8575,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252430,87599.00
01/31/2016 10:00,2,0.266,ACTIVE,212.83,415.09,59.965,1454252404,"274151322000068","219011344069620",39.26,11.00,0,337.24,429.52,10.6,8.3,0.049,478714.2,478714.2,9188,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252431,87600.00
01/31/2016 10:00,2,0.469,ACTIVE,212.61,340.25,59.959,1454252404,"201051344001135","219011344069620",29.86,6.70,0,333.03,347.16,14.2,11.7,0.084,311107.5,311107.5,19670,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252432,87601.00
01/31/2016 10:00,2,0.479,ACTIVE,213.06,343.25,59.965,1454252404,"201051344000594","219011344069620",30.81,7.00,0,333.63,349.26,15.0,12.5,0.088,317052.2,317052.2,15077,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252433,87602.00
01/31/2016 10:00,2,0.475,ACTIVE,213.06,340.85,59.965,1454252404,"201051344001203","219011344069620",29.64,6.70,0,333.93,348.36,14.2,11.8,0.080,317664.8,317664.8,19637,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252434,87603.00
01/31/2016 10:00,2,0.377,ACTIVE,211.70,339.34,59.954,1454252404,"274151322000054","219011344069620",29.48,10.00,0,334.84,344.45,11.2,8.9,0.066,584728.2,584728.2,8586,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252435,87604.00
01/31/2016 10:00,2,0.457,ACTIVE,213.29,341.75,59.970,1454252404,"201051344000867","219011344069620",30.95,7.30,0,334.24,348.66,14.4,11.9,0.080,306261.9,306261.9,15062,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252436,87605.00
01/31/2016 10:00,2,0.502,ACTIVE,212.83,341.45,59.975,1454252404,"201051344001093","219011344069620",29.52,7.30,0,334.54,348.36,15.0,12.6,0.080,316359.5,316359.5,19550,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252437,87606.00
01/31/2016 10:00,2,0.408,ACTIVE,213.06,342.95,59.959,1454252404,"201051344000900","219011344069620",30.57,6.30,0,334.84,348.96,12.6,10.3,0.084,321526.4,321526.4,14676,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252438,87607.00
01/31/2016 10:00,2,0.473,ACTIVE,213.51,343.25,59.965,1454252404,"201051344000648","219011344069620",31.17,6.00,0,335.74,349.56,15.0,12.5,0.080,314545.4,314545.4,14835,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252439,87608.00
01/31/2016 10:00,2,0.484,ACTIVE,213.29,343.55,59.965,1454252404,"201051344000569","219011344069620",30.18,7.00,0,334.54,352.27,14.8,12.4,0.084,323081.5,323081.5,14608,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252439,87609.00
01/31/2016 10:00,2,0.471,ACTIVE,213.06,342.35,59.959,1454252404,"201051344000983","219011344069620",30.12,7.00,0,333.93,348.36,14.4,12.0,0.084,316128.6,316128.6,14910,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252440,87610.00
01/31/2016 10:00,2,0.473,ACTIVE,213.29,343.55,59.975,1454252404,"201051344001158","219011344069620",29.32,6.30,0,334.24,348.96,14.0,11.6,0.088,311149.2,311149.2,15088,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252441,87611.00
01/31/2016 10:00,2,0.506,ACTIVE,213.74,344.45,59.965,1454252404,"201051344000576","219011344069620",29.06,6.30,0,334.54,350.77,14.9,12.4,0.084,316020.1,316020.1,14704,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252442,87612.00
01/31/2016 10:00,2,0.400,ACTIVE,212.16,340.55,59.975,1454252404,"274151322000087","219011344069620",27.99,10.70,0,335.44,344.76,11.3,9.0,0.057,559748.7,559748.7,8618,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454252443,87613.00
01/31/2016 10:15,2,0.727,ACTIVE,213.51,345.96,60.012,1454253303,"201051344000645","219011344069620",30.49,7.00,0,336.64,354.67,22.4,19.7,0.155,315285.4,315285.4,14796,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253304,87614.00
01/31/2016 10:15,2,0.633,ACTIVE,211.93,344.15,59.991,1454253303,"274151322000085","219011344069620",29.50,9.70,0,335.74,348.06,18.9,16.3,0.119,587332.9,587332.9,8614,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253305,87615.00
01/31/2016 10:15,2,0.723,ACTIVE,213.74,347.76,60.007,1454253303,"201051344000633","219011344069620",30.77,7.00,0,335.14,356.18,22.6,19.9,0.159,307005.0,307005.0,15094,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253306,87616.00
01/31/2016 10:15,2,0.744,ACTIVE,213.29,345.66,59.986,1454253303,"201051344000469","219011344069620",30.43,5.50,0,334.54,364.59,23.0,20.3,0.155,308499.0,308499.0,15043,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253307,87617.00
01/31/2016 10:15,2,0.711,ACTIVE,212.61,343.85,59.933,1454253303,"201051344000646","219011344069620",30.53,7.00,0,333.93,353.47,22.0,19.3,0.155,312777.0,312777.0,19676,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253308,87618.00
01/31/2016 10:15,2,0.652,ACTIVE,211.48,339.65,59.981,1454253303,"274151322000052","219011344069620",30.12,10.00,0,335.14,348.66,19.9,17.3,0.124,594870.7,594870.7,8809,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253309,87619.00
01/31/2016 10:15,2,0.725,ACTIVE,213.06,345.06,59.986,1454253303,"201051344000585","219011344069620",30.81,7.30,0,334.24,353.17,22.6,19.9,0.159,317712.9,317712.9,19666,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253310,87620.00
01/31/2016 10:15,2,0.689,ACTIVE,212.61,342.65,59.986,1454253303,"201051344001230","219011344069620",30.75,7.30,0,333.03,351.37,21.5,18.8,0.150,317108.9,317108.9,19517,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253311,87621.00
01/31/2016 10:15,2,0.703,ACTIVE,213.51,344.45,59.944,1454253303,"201051344000582","219011344069620",31.07,6.70,0,334.84,353.47,22.2,19.5,0.146,310921.0,310921.0,19638,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253312,87622.00
01/31/2016 10:15,2,0.734,ACTIVE,212.61,343.25,59.986,1454253303,"201051344000955","219011344069620",31.09,7.00,0,333.03,354.37,23.2,20.4,0.164,320294.3,320294.3,19637,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253313,87623.00
01/31/2016 10:15,2,0.422,ACTIVE,211.70,421.40,60.018,1454253303,"274151322000094","219011344069620",39.76,11.00,0,336.34,454.76,17.0,14.5,0.106,478622.7,478622.7,9031,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253314,87624.00
01/31/2016 10:15,2,0.754,ACTIVE,213.29,345.96,59.965,1454253303,"201051344000579","219011344069620",30.89,7.70,0,335.74,357.08,23.6,20.9,0.159,321653.4,321653.4,15059,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253315,87625.00
01/31/2016 10:15,2,0.746,ACTIVE,212.83,343.85,59.986,1454253303,"201051344000890","219011344069620",30.77,7.70,0,333.93,355.28,23.3,20.6,0.155,318512.6,318512.6,19584,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253316,87626.00
01/31/2016 10:15,2,0.725,ACTIVE,213.06,344.45,59.991,1454253303,"201051344000438","219011344069620",31.27,7.00,0,334.24,356.18,22.9,20.2,0.155,320259.0,320259.0,19647,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253317,87627.00
01/31/2016 10:15,2,0.758,ACTIVE,213.06,344.15,59.986,1454253303,"201051344000417","219011344069620",30.61,7.30,0,333.63,353.17,23.5,20.7,0.155,314327.3,314327.3,19749,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253317,87628.00
01/31/2016 10:15,2,0.639,ACTIVE,212.16,344.76,59.949,1454253303,"274151322000083","219011344069620",30.14,9.30,0,335.14,348.66,19.5,16.9,0.124,589217.9,589217.9,8800,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253318,87629.00
01/31/2016 10:15,2,0.684,ACTIVE,212.61,345.06,59.981,1454253303,"274151322000076","219011344069620",30.45,10.00,0,333.33,349.26,21.1,18.5,0.146,625891.4,625891.4,8851,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253319,87630.00
01/31/2016 10:15,2,0.736,ACTIVE,213.29,345.36,59.975,1454253303,"201051344000868","219011344069620",30.69,6.30,0,335.44,354.37,22.9,20.2,0.164,306833.4,306833.4,14829,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253320,87631.00
01/31/2016 10:15,2,0.676,ACTIVE,211.93,344.15,59.975,1454253303,"274151322000095","219011344069620",30.32,9.30,0,333.03,348.66,20.8,18.1,0.133,619520.3,619520.3,8689,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253321,87632.00
01/31/2016 10:15,2,0.744,ACTIVE,213.06,347.16,59.965,1454253303,"201051344000988","219011344069620",30.06,7.00,0,335.44,356.48,22.6,19.9,0.168,305934.0,305934.0,15070,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253322,87633.00
01/31/2016 10:15,2,0.732,ACTIVE,213.06,343.25,59.975,1454253303,"201051344001025","219011344069620",30.77,6.70,0,333.63,353.77,22.9,20.1,0.155,318329.1,318329.1,19647,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253323,87634.00
01/31/2016 10:15,2,0.744,ACTIVE,213.06,344.76,59.981,1454253303,"201051344000458","219011344069620",31.29,7.70,0,335.44,354.37,23.6,20.9,0.164,316117.4,316117.4,15030,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253324,87635.00
01/31/2016 10:15,2,0.736,ACTIVE,213.96,347.16,59.959,1454253303,"201051344000853","219011344069620",31.01,7.00,0,337.24,356.78,23.1,20.4,0.168,314415.4,314415.4,14727,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253325,87636.00
01/31/2016 10:15,2,0.732,ACTIVE,213.29,345.36,59.981,1454253303,"201051344000685","219011344069620",30.30,7.00,0,334.24,353.77,22.5,19.8,0.164,320324.4,320324.4,19528,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253326,87637.00
01/31/2016 10:15,2,0.701,ACTIVE,213.29,344.76,60.018,1454253303,"201051344000917","219011344069620",30.95,8.00,0,333.33,353.17,22.0,19.3,0.155,318071.6,318071.6,19501,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253327,87638.00
01/31/2016 10:15,2,0.699,ACTIVE,213.06,345.06,59.986,1454253303,"201051344001145","219011344069620",31.23,7.00,0,335.14,354.07,22.1,19.5,0.155,322047.8,322047.8,19445,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253328,87639.00
01/31/2016 10:15,2,0.748,ACTIVE,213.29,345.06,59.996,1454253303,"201051344000651","219011344069620",30.32,6.30,0,334.54,353.17,23.0,20.3,0.155,314719.1,314719.1,19677,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253329,87640.00
01/31/2016 10:15,2,0.629,ACTIVE,211.70,342.65,59.938,1454253303,"274151322000088","219011344069620",29.18,10.30,0,334.24,347.76,18.6,16.1,0.106,572186.5,572186.5,8576,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253330,87641.00
