ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 10:15,2,0.416,ACTIVE,212.83,443.64,59.986,1454253303,"274151322000068","219011344069620",41.98,12.30,0,336.94,448.15,18.0,15.5,0.097,478717.2,478717.2,9189,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253330,87642.00
01/31/2016 10:15,2,0.727,ACTIVE,212.83,343.55,60.002,1454253303,"201051344001135","219011344069620",30.91,7.00,0,333.63,353.77,22.8,20.1,0.159,311111.5,311111.5,19671,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253332,87643.00
01/31/2016 10:15,2,0.756,ACTIVE,212.83,345.06,59.975,1454253303,"201051344000594","219011344069620",30.97,7.30,0,335.14,354.37,23.7,21.0,0.172,317056.4,317056.4,15078,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253333,87644.00
01/31/2016 10:15,2,0.730,ACTIVE,213.29,344.15,59.938,1454253303,"201051344001203","219011344069620",30.57,7.00,0,334.24,356.78,22.7,20.0,0.164,317668.8,317668.8,19638,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253334,87645.00
01/31/2016 10:15,2,0.650,ACTIVE,212.16,342.05,60.012,1454253303,"274151322000054","219011344069620",29.86,10.30,0,335.14,348.36,19.6,17.0,0.128,584731.4,584731.4,8587,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253334,87646.00
01/31/2016 10:15,2,0.736,ACTIVE,213.51,344.76,59.944,1454253303,"201051344000867","219011344069620",31.19,7.70,0,335.44,354.67,23.3,20.5,0.155,306266.0,306266.0,15063,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253335,87647.00
01/31/2016 10:15,2,0.752,ACTIVE,213.06,344.76,59.970,1454253303,"201051344001093","219011344069620",30.87,7.70,0,333.93,353.47,23.5,20.8,0.155,316363.7,316363.7,19551,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253336,87648.00
01/31/2016 10:15,2,0.697,ACTIVE,213.29,346.26,59.970,1454253303,"201051344000900","219011344069620",30.71,6.30,0,335.74,354.97,21.7,19.0,0.168,321530.0,321530.0,14677,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253337,87649.00
01/31/2016 10:15,2,0.756,ACTIVE,213.51,346.26,59.981,1454253303,"201051344000648","219011344069620",31.11,6.30,0,336.64,355.58,23.9,21.1,0.164,314549.7,314549.7,14836,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253338,87650.00
01/31/2016 10:15,2,0.760,ACTIVE,213.29,346.26,59.991,1454253303,"201051344000569","219011344069620",31.05,7.00,0,336.64,355.28,23.9,21.2,0.168,323085.7,323085.7,14609,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253339,87651.00
01/31/2016 10:15,2,0.732,ACTIVE,213.29,345.36,59.975,1454253303,"201051344000983","219011344069620",31.35,7.00,0,335.14,354.97,23.3,20.6,0.168,316132.7,316132.7,14911,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253340,87652.00
01/31/2016 10:15,2,0.734,ACTIVE,213.51,345.96,59.933,1454253303,"201051344001158","219011344069620",30.75,6.70,0,336.04,355.58,22.9,20.2,0.168,311153.2,311153.2,15089,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253341,87653.00
01/31/2016 10:15,2,0.760,ACTIVE,213.74,347.16,59.965,1454253303,"201051344000576","219011344069620",30.71,6.70,0,336.94,355.88,23.7,21.0,0.164,316024.3,316024.3,14705,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253342,87654.00
01/31/2016 10:15,2,0.652,ACTIVE,212.16,341.15,59.981,1454253303,"274151322000087","219011344069620",29.84,11.00,0,335.44,348.66,19.7,17.1,0.124,559752.0,559752.0,8619,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454253343,87655.00
01/31/2016 10:30,2,0.896,ACTIVE,213.51,347.46,59.954,1454254203,"201051344000645","219011344069620",30.51,7.70,0,336.94,358.58,27.7,24.8,0.199,315291.0,315291.0,14797,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254204,87656.00
01/31/2016 10:30,2,0.785,ACTIVE,211.93,343.85,59.991,1454254203,"274151322000085","219011344069620",30.04,10.30,0,331.83,350.77,23.9,21.2,0.150,587337.5,587337.5,8615,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254205,87657.00
01/31/2016 10:30,2,0.877,ACTIVE,213.51,348.66,59.991,1454254203,"201051344000633","219011344069620",31.21,7.70,0,336.34,359.48,27.8,24.9,0.212,307010.6,307010.6,15095,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254206,87658.00
01/31/2016 10:30,2,0.896,ACTIVE,213.29,346.86,59.996,1454254203,"201051344000469","219011344069620",31.03,6.30,0,334.84,358.28,28.2,25.3,0.212,308504.7,308504.7,15044,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254207,87659.00
01/31/2016 10:30,2,0.854,ACTIVE,212.61,345.36,59.991,1454254203,"201051344000646","219011344069620",31.25,7.70,0,333.93,356.48,27.0,24.2,0.203,312782.4,312782.4,19677,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254208,87660.00
01/31/2016 10:30,2,0.824,ACTIVE,211.48,345.36,59.981,1454254203,"274151322000052","219011344069620",29.92,10.70,0,331.53,351.37,25.0,22.2,0.168,594875.6,594875.6,8810,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254209,87661.00
01/31/2016 10:30,2,0.893,ACTIVE,213.06,345.96,59.970,1454254203,"201051344000585","219011344069620",30.65,8.00,0,334.24,356.78,27.8,24.9,0.208,317718.4,317718.4,19667,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254210,87662.00
01/31/2016 10:30,2,0.848,ACTIVE,212.61,344.45,59.996,1454254203,"201051344001230","219011344069620",30.47,8.00,0,333.33,356.18,26.2,23.4,0.194,317114.1,317114.1,19518,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254211,87663.00
01/31/2016 10:30,2,0.867,ACTIVE,213.29,346.26,59.954,1454254203,"201051344000582","219011344069620",30.81,7.00,0,334.54,357.08,27.1,24.2,0.190,310926.4,310926.4,19639,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254212,87664.00
01/31/2016 10:30,2,0.891,ACTIVE,212.38,345.06,59.991,1454254203,"201051344000955","219011344069620",31.05,7.70,0,333.03,355.88,28.1,25.2,0.208,320299.9,320299.9,19638,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254213,87665.00
01/31/2016 10:30,2,0.535,ACTIVE,211.70,422.30,59.975,1454254203,"274151322000094","219011344069620",39.80,12.00,0,336.64,450.56,21.5,18.9,0.137,478626.8,478626.8,9032,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254214,87666.00
01/31/2016 10:30,2,0.908,ACTIVE,213.29,347.16,59.970,1454254203,"201051344000579","219011344069620",31.17,8.50,0,336.64,360.08,28.8,25.8,0.203,321659.2,321659.2,15060,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254215,87667.00
01/31/2016 10:30,2,0.900,ACTIVE,212.61,344.76,59.991,1454254203,"201051344000890","219011344069620",30.95,9.00,0,333.63,356.48,28.2,25.3,0.199,318518.3,318518.3,19585,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254215,87668.00
01/31/2016 10:30,2,0.877,ACTIVE,212.83,345.66,59.938,1454254203,"201051344000438","219011344069620",31.27,7.70,0,334.84,358.58,27.8,24.9,0.203,320264.6,320264.6,19648,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254216,87669.00
01/31/2016 10:30,2,0.908,ACTIVE,212.83,345.36,59.938,1454254203,"201051344000417","219011344069620",30.63,8.50,0,333.63,356.18,28.2,25.3,0.203,314333.0,314333.0,19750,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254217,87670.00
01/31/2016 10:30,2,0.799,ACTIVE,211.93,347.16,59.991,1454254203,"274151322000083","219011344069620",30.12,10.30,0,332.73,351.37,24.4,21.6,0.164,589222.7,589222.7,8801,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254218,87671.00
01/31/2016 10:30,2,0.848,ACTIVE,212.38,343.85,59.986,1454254203,"274151322000076","219011344069620",30.81,10.70,0,332.73,352.57,26.5,23.7,0.172,625896.6,625896.6,8852,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254219,87672.00
01/31/2016 10:30,2,0.895,ACTIVE,213.29,347.16,59.981,1454254203,"201051344000868","219011344069620",30.85,7.00,0,335.74,357.98,28.0,25.1,0.208,306839.0,306839.0,14830,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254220,87673.00
01/31/2016 10:30,2,0.842,ACTIVE,211.93,345.96,59.986,1454254203,"274151322000095","219011344069620",30.43,10.00,0,331.53,351.67,26.0,23.2,0.168,619525.4,619525.4,8690,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254221,87674.00
01/31/2016 10:30,2,0.887,ACTIVE,213.06,348.36,59.986,1454254203,"201051344000988","219011344069620",30.81,7.30,0,335.74,359.48,27.7,24.8,0.217,305939.5,305939.5,15071,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254222,87675.00
01/31/2016 10:30,2,0.883,ACTIVE,212.83,344.15,60.023,1454254203,"201051344001025","219011344069620",31.13,7.30,0,334.54,356.78,27.9,25.0,0.203,318334.7,318334.7,19648,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254223,87676.00
01/31/2016 10:30,2,0.896,ACTIVE,213.06,346.86,59.991,1454254203,"201051344000458","219011344069620",31.15,8.50,0,335.74,357.98,28.4,25.5,0.217,316123.1,316123.1,15031,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254224,87677.00
01/31/2016 10:30,2,0.898,ACTIVE,213.74,348.66,59.954,1454254203,"201051344000853","219011344069620",30.87,7.30,0,336.94,359.48,28.1,25.2,0.212,314421.0,314421.0,14728,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254225,87678.00
01/31/2016 10:30,2,0.863,ACTIVE,213.06,345.96,59.981,1454254203,"201051344000685","219011344069620",31.09,7.70,0,334.54,356.78,27.2,24.4,0.208,320329.9,320329.9,19529,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254226,87679.00
01/31/2016 10:30,2,0.850,ACTIVE,213.06,345.66,59.991,1454254203,"201051344000917","219011344069620",30.91,8.50,0,333.93,356.48,26.7,23.8,0.194,318076.9,318076.9,19502,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254227,87680.00
01/31/2016 10:30,2,0.834,ACTIVE,213.06,345.96,59.986,1454254203,"201051344001145","219011344069620",31.47,7.70,0,335.44,357.38,26.6,23.8,0.194,322053.2,322053.2,19446,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254228,87681.00
01/31/2016 10:30,2,0.893,ACTIVE,213.06,346.26,59.996,1454254203,"201051344000651","219011344069620",30.57,7.00,0,335.14,356.78,27.7,24.8,0.199,314724.7,314724.7,19678,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254229,87682.00
01/31/2016 10:30,2,0.775,ACTIVE,211.48,341.15,59.981,1454254203,"274151322000088","219011344069620",29.74,11.00,0,330.93,350.47,23.4,20.7,0.146,572191.0,572191.0,8577,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254229,87683.00
01/31/2016 10:30,2,0.559,ACTIVE,212.61,425.01,59.986,1454254203,"274151322000068","219011344069620",39.84,13.70,0,336.94,450.56,22.4,19.7,0.137,478721.5,478721.5,9190,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254230,87684.00
01/31/2016 10:30,2,0.859,ACTIVE,212.61,344.76,59.986,1454254203,"201051344001135","219011344069620",31.31,7.70,0,334.24,355.88,27.3,24.4,0.199,311117.0,311117.0,19672,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254231,87685.00
01/31/2016 10:30,2,0.898,ACTIVE,212.83,347.16,59.981,1454254203,"201051344000594","219011344069620",31.19,8.00,0,334.54,359.18,28.4,25.5,0.208,317062.1,317062.1,15079,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254232,87686.00
01/31/2016 10:30,2,0.879,ACTIVE,213.06,345.66,59.991,1454254203,"201051344001203","219011344069620",30.69,7.70,0,334.54,357.38,27.4,24.5,0.203,317674.2,317674.2,19639,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254233,87687.00
01/31/2016 10:30,2,0.793,ACTIVE,211.70,342.05,59.975,1454254203,"274151322000054","219011344069620",30.36,10.70,0,331.23,351.37,24.3,21.6,0.164,584736.1,584736.1,8588,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254234,87688.00
01/31/2016 10:30,2,0.900,ACTIVE,213.29,346.26,60.002,1454254203,"201051344000867","219011344069620",30.83,8.00,0,335.14,357.98,28.1,25.2,0.208,306271.6,306271.6,15064,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254235,87689.00
01/31/2016 10:30,2,0.881,ACTIVE,213.06,346.26,59.975,1454254203,"201051344001093","219011344069620",31.33,8.50,0,334.54,356.48,28.0,25.1,0.194,316369.4,316369.4,19552,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254236,87690.00
01/31/2016 10:30,2,0.859,ACTIVE,212.83,347.16,59.975,1454254203,"201051344000900","219011344069620",30.38,7.00,0,336.04,358.28,26.5,23.6,0.203,321535.2,321535.2,14678,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254237,87691.00
01/31/2016 10:30,2,0.906,ACTIVE,213.29,347.46,59.981,1454254203,"201051344000648","219011344069620",31.03,6.70,0,336.94,358.88,28.5,25.6,0.208,314555.4,314555.4,14837,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254238,87692.00
01/31/2016 10:30,2,0.910,ACTIVE,213.29,347.16,59.981,1454254203,"201051344000569","219011344069620",30.91,7.30,0,336.34,359.18,28.5,25.6,0.208,323091.4,323091.4,14610,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254239,87693.00
01/31/2016 10:30,2,0.875,ACTIVE,213.29,347.16,59.938,1454254203,"201051344000983","219011344069620",31.43,7.70,0,336.04,358.28,27.9,25.0,0.212,316138.2,316138.2,14912,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254239,87694.00
01/31/2016 10:30,2,0.879,ACTIVE,213.29,347.46,59.965,1454254203,"201051344001158","219011344069620",30.89,7.30,0,336.34,358.58,27.5,24.7,0.208,311158.7,311158.7,15090,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254240,87695.00
01/31/2016 10:30,2,0.906,ACTIVE,213.74,348.06,59.928,1454254203,"201051344000576","219011344069620",30.95,7.00,0,336.64,359.18,28.4,25.5,0.203,316029.9,316029.9,14706,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254241,87696.00
01/31/2016 10:30,2,0.807,ACTIVE,211.93,344.45,59.970,1454254203,"274151322000087","219011344069620",29.50,11.30,0,331.83,351.37,24.1,21.4,0.150,559756.7,559756.7,8620,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454254242,87697.00
01/31/2016 10:45,2,1.404,ACTIVE,214.41,354.37,59.959,1454255103,"201051344000645","219011344069620",31.15,8.50,0,337.24,372.71,44.3,40.8,0.345,315298.4,315298.4,14798,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255104,87698.00
01/31/2016 10:45,2,1.293,ACTIVE,212.38,351.97,59.959,1454255103,"274151322000085","219011344069620",30.34,11.00,0,335.74,359.48,39.8,36.5,0.265,587344.0,587344.0,8616,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255105,87699.00
01/31/2016 10:45,2,1.412,ACTIVE,214.19,353.77,59.959,1454255103,"201051344000633","219011344069620",30.77,8.50,0,336.64,373.01,44.0,40.5,0.358,307018.0,307018.0,15096,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255106,87700.00
01/31/2016 10:45,2,1.396,ACTIVE,214.19,353.47,59.965,1454255103,"201051344000469","219011344069620",31.53,6.70,0,335.14,370.60,44.6,41.1,0.362,308512.2,308512.2,15045,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255107,87701.00
01/31/2016 10:45,2,1.361,ACTIVE,213.06,350.77,59.975,1454255103,"201051344000646","219011344069620",31.07,9.00,0,333.03,369.40,42.9,39.5,0.340,312789.6,312789.6,19678,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255108,87702.00
01/31/2016 10:45,2,1.334,ACTIVE,211.48,348.06,59.965,1454255103,"274151322000052","219011344069620",30.40,12.00,0,334.54,359.78,41.0,37.7,0.287,594882.3,594882.3,8811,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255109,87703.00
01/31/2016 10:45,2,1.385,ACTIVE,213.51,351.67,59.965,1454255103,"201051344000585","219011344069620",31.39,9.00,0,334.54,368.80,44.0,40.5,0.349,317725.9,317725.9,19668,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255110,87704.00
01/31/2016 10:45,2,1.352,ACTIVE,213.29,349.86,59.975,1454255103,"201051344001230","219011344069620",31.09,9.30,0,333.33,367.60,42.6,39.2,0.331,317121.2,317121.2,19519,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255111,87705.00
01/31/2016 10:45,2,1.369,ACTIVE,213.74,351.67,59.944,1454255103,"201051344000582","219011344069620",31.11,7.70,0,334.24,369.40,43.2,39.8,0.331,310933.7,310933.7,19640,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255112,87706.00
01/31/2016 10:45,2,1.396,ACTIVE,212.83,350.77,59.954,1454255103,"201051344000955","219011344069620",31.21,9.00,0,333.33,367.60,44.2,40.7,0.358,320307.4,320307.4,19639,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255113,87707.00
01/31/2016 10:45,2,0.865,ACTIVE,212.16,436.13,59.954,1454255103,"274151322000094","219011344069620",41.13,13.00,0,335.74,455.97,35.9,32.8,0.247,478632.6,478632.6,9033,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255114,87708.00
01/31/2016 10:45,2,1.426,ACTIVE,213.96,353.17,59.949,1454255103,"201051344000579","219011344069620",31.15,9.30,0,336.64,371.51,45.0,41.5,0.354,321666.9,321666.9,15061,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255115,87709.00
01/31/2016 10:45,2,1.410,ACTIVE,213.06,350.17,59.975,1454255103,"201051344000890","219011344069620",31.15,9.70,0,333.93,368.20,44.5,41.0,0.340,318525.9,318525.9,19586,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255116,87710.00
01/31/2016 10:45,2,1.377,ACTIVE,213.29,351.67,59.954,1454255103,"201051344000438","219011344069620",31.61,9.00,0,334.54,368.50,44.1,40.6,0.349,320272.0,320272.0,19649,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255117,87711.00
01/31/2016 10:45,2,1.412,ACTIVE,213.29,350.77,59.970,1454255103,"201051344000417","219011344069620",30.75,9.30,0,333.93,367.90,44.0,40.6,0.354,314340.4,314340.4,19751,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255118,87712.00
01/31/2016 10:45,2,1.307,ACTIVE,212.38,347.16,59.996,1454255103,"274151322000083","219011344069620",30.67,11.30,0,334.54,360.08,40.6,37.2,0.274,589229.3,589229.3,8802,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255119,87713.00
01/31/2016 10:45,2,1.387,ACTIVE,213.06,350.77,59.991,1454255103,"274151322000076","219011344069620",31.35,11.70,0,336.34,361.89,44.0,40.6,0.309,625903.8,625903.8,8853,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255120,87714.00
01/31/2016 10:45,2,1.408,ACTIVE,213.74,352.87,59.965,1454255103,"201051344000868","219011344069620",31.33,7.00,0,335.14,370.00,44.8,41.3,0.358,306846.5,306846.5,14831,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255121,87715.00
01/31/2016 10:45,2,1.381,ACTIVE,212.16,348.06,59.917,1454255103,"274151322000095","219011344069620",31.05,11.00,0,335.14,360.69,43.4,40.0,0.287,619532.5,619532.5,8691,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255122,87716.00
01/31/2016 10:45,2,1.402,ACTIVE,213.74,354.07,59.965,1454255103,"201051344000988","219011344069620",31.33,8.00,0,335.44,374.21,44.5,41.1,0.354,305947.0,305947.0,15072,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255122,87717.00
01/31/2016 10:45,2,1.408,ACTIVE,213.06,350.77,59.901,1454255103,"201051344001025","219011344069620",30.93,8.50,0,334.24,368.80,44.1,40.7,0.349,318342.1,318342.1,19649,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255123,87718.00
01/31/2016 10:45,2,1.432,ACTIVE,213.96,352.87,59.970,1454255103,"201051344000458","219011344069620",31.05,9.30,0,336.04,370.30,45.0,41.5,0.371,316130.7,316130.7,15032,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255124,87719.00
01/31/2016 10:45,2,1.439,ACTIVE,214.64,354.97,59.959,1454255103,"201051344000853","219011344069620",30.91,8.00,0,338.44,374.51,45.1,41.6,0.362,314428.5,314428.5,14729,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255125,87720.00
01/31/2016 10:45,2,1.385,ACTIVE,213.29,351.37,59.991,1454255103,"201051344000685","219011344069620",31.03,8.50,0,334.54,368.50,43.5,40.1,0.358,320337.1,320337.1,19530,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255126,87721.00
01/31/2016 10:45,2,1.375,ACTIVE,213.51,351.67,59.996,1454255103,"201051344000917","219011344069620",30.99,9.30,0,333.63,368.50,43.2,39.8,0.349,318084.0,318084.0,19503,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255127,87722.00
01/31/2016 10:45,2,1.373,ACTIVE,213.29,351.37,59.975,1454255103,"201051344001145","219011344069620",31.07,8.50,0,335.14,368.50,43.2,39.8,0.349,322060.4,322060.4,19447,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255128,87723.00
01/31/2016 10:45,2,1.383,ACTIVE,213.51,351.67,60.023,1454255103,"201051344000651","219011344069620",31.47,7.30,0,335.44,368.80,44.1,40.6,0.340,314732.1,314732.1,19679,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255129,87724.00
01/31/2016 10:45,2,1.303,ACTIVE,211.93,351.97,59.975,1454255103,"274151322000088","219011344069620",29.84,11.70,0,334.84,359.48,39.4,36.1,0.252,572197.4,572197.4,8578,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255130,87725.00
01/31/2016 10:45,2,0.875,ACTIVE,212.83,440.94,59.975,1454255103,"274151322000068","219011344069620",41.61,15.30,0,333.63,462.88,36.8,33.6,0.239,478727.6,478727.6,9191,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255131,87726.00
01/31/2016 10:45,2,1.379,ACTIVE,213.06,350.77,59.959,1454255103,"201051344001135","219011344069620",31.39,8.50,0,334.54,367.90,43.9,40.4,0.354,311124.3,311124.3,19673,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255132,87727.00
01/31/2016 10:45,2,1.432,ACTIVE,213.29,351.97,59.970,1454255103,"201051344000594","219011344069620",31.21,9.00,0,334.54,370.00,45.3,41.8,0.358,317069.8,317069.8,15080,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255133,87728.00
01/31/2016 10:45,2,1.400,ACTIVE,213.51,350.77,59.981,1454255103,"201051344001203","219011344069620",31.21,8.50,0,335.44,370.00,44.3,40.8,0.358,317681.6,317681.6,19640,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255134,87729.00
01/31/2016 10:45,2,1.311,ACTIVE,212.16,350.47,59.975,1454255103,"274151322000054","219011344069620",30.65,11.70,0,335.14,360.38,40.7,37.4,0.278,584742.8,584742.8,8589,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255135,87730.00
01/31/2016 10:45,2,1.436,ACTIVE,213.96,351.97,59.975,1454255103,"201051344000867","219011344069620",30.93,9.00,0,336.04,370.00,45.0,41.5,0.349,306279.1,306279.1,15065,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255135,87731.00
01/31/2016 10:45,2,1.400,ACTIVE,213.51,351.97,59.981,1454255103,"201051344001093","219011344069620",31.57,9.30,0,334.24,369.10,44.8,41.3,0.340,316376.9,316376.9,19553,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255136,87732.00
01/31/2016 10:45,2,1.389,ACTIVE,213.74,352.87,59.975,1454255103,"201051344000900","219011344069620",31.17,7.30,0,335.74,372.41,43.9,40.4,0.358,321542.5,321542.5,14679,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255137,87733.00
01/31/2016 10:45,2,1.428,ACTIVE,213.96,352.27,60.028,1454255103,"201051344000648","219011344069620",31.29,7.30,0,336.34,373.31,45.3,41.8,0.358,314563.0,314563.0,14838,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255138,87734.00
01/31/2016 10:45,2,1.432,ACTIVE,214.19,353.47,59.975,1454255103,"201051344000569","219011344069620",31.39,8.00,0,337.54,371.51,45.5,42.0,0.362,323099.1,323099.1,14611,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255139,87735.00
01/31/2016 10:45,2,1.408,ACTIVE,213.96,352.87,59.975,1454255103,"201051344000983","219011344069620",31.53,8.00,0,336.04,370.90,45.0,41.5,0.362,316145.8,316145.8,14913,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255140,87736.00
01/31/2016 10:45,2,1.430,ACTIVE,213.96,353.47,59.975,1454255103,"201051344001158","219011344069620",30.73,8.00,0,336.04,373.31,44.6,41.1,0.362,311166.1,311166.1,15091,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255141,87737.00
01/31/2016 10:45,2,1.438,ACTIVE,214.64,354.37,59.975,1454255103,"201051344000576","219011344069620",31.11,7.30,0,336.34,375.11,45.4,41.9,0.354,316037.6,316037.6,14707,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255142,87738.00
01/31/2016 10:45,2,1.316,ACTIVE,212.16,347.76,59.965,1454255103,"274151322000087","219011344069620",30.24,12.30,0,335.14,359.78,40.3,37.0,0.265,559763.2,559763.2,8621,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454255143,87739.00
01/31/2016 11:00,2,2.084,ACTIVE,215.32,361.29,59.975,1454256004,"201051344000645","219011344069620",31.33,9.70,0,337.84,387.44,66.1,61.9,0.530,315311.2,315311.2,14799,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256005,87740.00
01/31/2016 11:00,2,1.973,ACTIVE,212.83,353.47,59.944,1454256004,"274151322000085","219011344069620",30.20,12.70,0,334.84,371.51,60.3,56.3,0.411,587355.5,587355.5,8617,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256006,87741.00
01/31/2016 11:00,2,2.080,ACTIVE,215.09,362.19,59.896,1454256004,"201051344000633","219011344069620",31.09,9.70,0,336.34,388.34,65.5,61.3,0.544,307030.7,307030.7,15097,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256007,87742.00
01/31/2016 11:00,2,2.086,ACTIVE,215.09,361.59,60.007,1454256004,"201051344000469","219011344069620",31.37,7.30,0,336.04,388.94,66.2,62.0,0.566,308525.0,308525.0,15046,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256008,87743.00
01/31/2016 11:00,2,2.014,ACTIVE,213.51,357.38,59.944,1454256004,"201051344000646","219011344069620",31.27,10.30,0,334.84,383.53,63.9,59.7,0.526,312801.9,312801.9,19679,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256009,87744.00
01/31/2016 11:00,2,1.982,ACTIVE,212.61,348.66,59.975,1454256004,"274151322000052","219011344069620",30.81,13.70,0,330.63,371.51,61.8,57.7,0.433,594894.2,594894.2,8812,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256010,87745.00
01/31/2016 11:00,2,2.090,ACTIVE,213.96,359.18,59.986,1454256004,"201051344000585","219011344069620",30.97,10.30,0,335.44,387.44,65.6,61.4,0.530,317738.5,317738.5,19669,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256011,87746.00
01/31/2016 11:00,2,2.023,ACTIVE,213.29,356.78,59.912,1454256004,"201051344001230","219011344069620",31.27,10.30,0,333.93,381.73,64.0,59.9,0.521,317133.5,317133.5,19520,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256012,87747.00
01/31/2016 11:00,2,2.061,ACTIVE,214.19,359.18,59.986,1454256004,"201051344000582","219011344069620",30.85,9.00,0,336.34,388.04,64.4,60.2,0.513,310946.0,310946.0,19641,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256013,87748.00
01/31/2016 11:00,2,2.061,ACTIVE,213.29,357.38,60.034,1454256004,"201051344000955","219011344069620",31.39,10.00,0,334.54,382.63,65.6,61.4,0.539,320320.0,320320.0,19640,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256014,87749.00
01/31/2016 11:00,2,1.271,ACTIVE,212.38,455.06,59.965,1454256004,"274151322000094","219011344069620",42.44,15.00,0,334.54,475.20,54.9,51.1,0.380,478643.0,478643.0,9034,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256015,87750.00
01/31/2016 11:00,2,2.094,ACTIVE,214.87,361.29,59.986,1454256004,"201051344000579","219011344069620",31.45,10.70,0,336.64,387.44,66.7,62.5,0.539,321679.7,321679.7,15062,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256015,87751.00
01/31/2016 11:00,2,2.100,ACTIVE,213.29,357.68,59.986,1454256004,"201051344000890","219011344069620",31.11,11.30,0,335.14,383.53,66.2,62.0,0.530,318538.6,318538.6,19587,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256016,87752.00
01/31/2016 11:00,2,2.057,ACTIVE,213.96,358.28,59.970,1454256004,"201051344000438","219011344069620",31.45,10.00,0,336.04,387.14,65.5,61.3,0.544,320284.6,320284.6,19650,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256017,87753.00
01/31/2016 11:00,2,2.082,ACTIVE,213.74,356.78,59.975,1454256004,"201051344000417","219011344069620",30.87,11.00,0,334.24,384.13,65.1,60.9,0.535,314353.0,314353.0,19752,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256018,87754.00
01/31/2016 11:00,2,1.984,ACTIVE,212.38,360.38,59.975,1454256004,"274151322000083","219011344069620",30.81,13.00,0,333.33,372.11,61.9,57.8,0.429,589241.0,589241.0,8803,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256019,87755.00
01/31/2016 11:00,2,2.119,ACTIVE,213.29,359.18,59.975,1454256004,"274151322000076","219011344069620",31.35,13.70,0,335.74,374.51,67.3,63.0,0.477,625916.6,625916.6,8854,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256020,87756.00
01/31/2016 11:00,2,2.115,ACTIVE,214.41,358.88,59.975,1454256004,"201051344000868","219011344069620",31.37,8.00,0,336.64,390.14,67.2,63.0,0.548,306859.3,306859.3,14832,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256021,87757.00
01/31/2016 11:00,2,2.115,ACTIVE,212.38,358.88,59.959,1454256004,"274151322000095","219011344069620",31.13,13.00,0,333.93,373.61,66.7,62.4,0.446,619545.1,619545.1,8692,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256022,87758.00
01/31/2016 11:00,2,2.119,ACTIVE,214.87,362.49,59.991,1454256004,"201051344000988","219011344069620",31.31,9.30,0,335.74,388.64,67.3,63.0,0.548,305959.8,305959.8,15073,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256023,87759.00
01/31/2016 11:00,2,2.102,ACTIVE,213.51,357.68,59.981,1454256004,"201051344001025","219011344069620",31.27,10.00,0,335.74,386.53,66.5,62.3,0.530,318354.8,318354.8,19650,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256024,87760.00
01/31/2016 11:00,2,2.139,ACTIVE,214.41,359.78,59.975,1454256004,"201051344000458","219011344069620",31.13,10.30,0,336.64,388.64,67.5,63.2,0.548,316143.6,316143.6,15033,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256025,87761.00
01/31/2016 11:00,2,2.121,ACTIVE,215.54,361.89,59.917,1454256004,"201051344000853","219011344069620",31.57,9.00,0,336.94,388.34,67.8,63.5,0.557,314441.5,314441.5,14730,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256026,87762.00
01/31/2016 11:00,2,2.072,ACTIVE,213.74,357.38,60.018,1454256004,"201051344000685","219011344069620",31.27,10.00,0,335.14,386.23,65.5,61.3,0.561,320349.6,320349.6,19531,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256027,87763.00
01/31/2016 11:00,2,2.074,ACTIVE,213.74,358.58,59.975,1454256004,"201051344000917","219011344069620",31.15,10.70,0,335.74,387.14,65.5,61.2,0.539,318096.5,318096.5,19504,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256028,87764.00
01/31/2016 11:00,2,2.053,ACTIVE,213.74,358.28,59.991,1454256004,"201051344001145","219011344069620",31.37,10.00,0,334.84,386.23,65.2,61.1,0.535,322072.8,322072.8,19448,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256029,87765.00
01/31/2016 11:00,2,2.113,ACTIVE,213.96,358.28,59.986,1454256004,"201051344000651","219011344069620",31.03,9.00,0,336.34,388.34,66.5,62.2,0.535,314744.7,314744.7,19680,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256029,87766.00
01/31/2016 11:00,2,1.979,ACTIVE,211.93,351.97,59.965,1454256004,"274151322000088","219011344069620",30.36,13.30,0,331.83,370.60,60.8,56.7,0.407,572208.7,572208.7,8579,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256030,87767.00
01/31/2016 11:00,2,1.297,ACTIVE,212.83,454.46,59.965,1454256004,"274151322000068","219011344069620",42.58,16.70,0,334.84,474.30,56.8,52.9,0.384,478738.3,478738.3,9192,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256031,87768.00
01/31/2016 11:00,2,2.096,ACTIVE,213.51,357.98,59.954,1454256004,"201051344001135","219011344069620",31.03,9.70,0,335.44,383.83,66.0,61.7,0.539,311136.8,311136.8,19674,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256032,87769.00
01/31/2016 11:00,2,2.154,ACTIVE,213.96,360.08,59.975,1454256004,"201051344000594","219011344069620",31.19,10.30,0,336.34,390.14,68.0,63.8,0.548,317082.7,317082.7,15081,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256033,87770.00
01/31/2016 11:00,2,2.084,ACTIVE,213.96,357.98,60.034,1454256004,"201051344001203","219011344069620",31.59,10.30,0,335.74,388.34,66.8,62.5,0.552,317694.3,317694.3,19641,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256034,87771.00
01/31/2016 11:00,2,2.033,ACTIVE,212.61,355.28,59.970,1454256004,"274151322000054","219011344069620",30.38,13.30,0,330.33,372.11,62.5,58.4,0.429,584754.5,584754.5,8590,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256035,87772.00
01/31/2016 11:00,2,2.146,ACTIVE,214.87,359.78,59.975,1454256004,"201051344000867","219011344069620",31.05,9.70,0,336.94,389.24,67.5,63.3,0.548,306291.9,306291.9,15066,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256036,87773.00
01/31/2016 11:00,2,2.115,ACTIVE,213.96,358.88,59.981,1454256004,"201051344001093","219011344069620",31.31,10.30,0,336.04,387.44,67.1,62.9,0.530,316389.7,316389.7,19554,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256037,87774.00
01/31/2016 11:00,2,2.096,ACTIVE,214.87,360.69,59.981,1454256004,"201051344000900","219011344069620",31.61,8.00,0,336.04,389.84,67.1,62.9,0.544,321555.1,321555.1,14680,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256038,87775.00
01/31/2016 11:00,2,2.158,ACTIVE,214.64,361.59,59.981,1454256004,"201051344000648","219011344069620",31.05,8.50,0,336.64,388.94,67.9,63.6,0.539,314575.9,314575.9,14839,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256039,87776.00
01/31/2016 11:00,2,2.160,ACTIVE,214.87,363.09,59.986,1454256004,"201051344000569","219011344069620",31.25,9.30,0,336.34,390.14,68.4,64.1,0.575,323112.0,323112.0,14612,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256039,87777.00
01/31/2016 11:00,2,2.139,ACTIVE,214.87,360.69,59.965,1454256004,"201051344000983","219011344069620",31.37,9.70,0,337.24,389.54,68.0,63.7,0.597,316158.6,316158.6,14914,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256040,87778.00
01/31/2016 11:00,2,2.158,ACTIVE,214.87,361.59,59.954,1454256004,"201051344001158","219011344069620",30.81,9.30,0,336.34,389.54,67.3,63.1,0.557,311178.9,311178.9,15092,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256041,87779.00
01/31/2016 11:00,2,2.160,ACTIVE,215.32,363.09,59.970,1454256004,"201051344000576","219011344069620",31.19,8.50,0,336.94,388.64,68.3,64.0,0.552,316050.5,316050.5,14708,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256042,87780.00
01/31/2016 11:00,2,2.035,ACTIVE,212.61,358.58,59.975,1454256004,"274151322000087","219011344069620",30.06,14.00,0,329.43,371.51,62.1,58.0,0.433,559774.8,559774.8,8622,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256043,87781.00
01/31/2016 11:15,2,7.457,ACTIVE,221.64,380.52,59.954,1454256903,"201051344000645","219011344069620",33.72,13.00,0,327.62,440.34,254.3,243.5,1.100,315333.6,315333.6,14800,0,0,0,L,1122011218,0,126.07,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256904,87782.00
01/31/2016 11:15,2,8.461,ACTIVE,215.77,388.04,59.944,1454256903,"274151322000085","219011344069620",29.68,17.30,0,331.23,409.38,254.3,243.5,0.963,587375.9,587375.9,8618,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256905,87783.00
01/31/2016 11:15,2,7.506,ACTIVE,220.74,381.12,59.965,1454256903,"201051344000633","219011344069620",33.46,13.00,0,326.42,439.13,254.7,243.9,1.167,307052.9,307052.9,15098,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256906,87784.00
01/31/2016 11:15,2,7.428,ACTIVE,222.55,383.53,59.959,1454256903,"201051344000469","219011344069620",33.83,10.70,0,320.41,442.14,254.2,243.4,1.158,308547.4,308547.4,15047,0,0,0,L,1122011218,0,125.85,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256907,87785.00
