ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 11:15,2,7.648,ACTIVE,218.71,375.11,59.991,1454256903,"201051344000646","219011344069620",32.84,13.30,0,318.61,440.04,254.0,243.2,1.189,312823.4,312823.4,19680,0,0,0,L,1122011218,0,125.62,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256908,87786.00
01/31/2016 11:15,2,8.113,ACTIVE,215.54,353.17,59.944,1454256903,"274151322000052","219011344069620",30.97,19.50,0,327.62,418.39,254.1,243.3,0.994,594915.0,594915.0,8813,0,0,0,L,1151911521,0,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256909,87787.00
01/31/2016 11:15,2,7.602,ACTIVE,220.06,375.41,60.002,1454256903,"201051344000585","219011344069620",33.10,13.30,0,321.31,442.14,254.3,243.5,1.184,317760.6,317760.6,19670,0,0,0,L,1122011218,0,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256910,87788.00
01/31/2016 11:15,2,7.674,ACTIVE,218.26,373.91,59.938,1454256903,"201051344001230","219011344069620",32.56,15.00,0,320.11,439.74,253.2,242.4,1.145,317155.0,317155.0,19521,0,0,0,L,1122011218,0,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256911,87789.00
01/31/2016 11:15,2,7.961,ACTIVE,219.84,374.21,59.954,1454256903,"201051344000582","219011344069620",31.19,13.00,0,320.41,442.14,251.3,240.6,1.100,310967.8,310967.8,19642,0,0,0,L,1122011218,0,125.62,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256912,87790.00
01/31/2016 11:15,2,7.768,ACTIVE,218.48,371.21,59.949,1454256903,"201051344000955","219011344069620",31.09,14.30,0,318.61,438.83,244.5,234.0,1.123,320342.1,320342.1,19641,0,0,0,L,1122011218,0,124.72,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256913,87791.00
01/31/2016 11:15,2,0.283,ALERT,215.32,502.25,59.959,1454256903,"274151322000094","219011344069620",48.92,18.30,0,389.24,517.28,14.0,11.6,0.071,478658.5,478658.5,9035,0,0,0,L,1151911521,0,122.91,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256915,87792.00
01/31/2016 11:15,2,7.885,ACTIVE,222.32,378.12,59.944,1454256903,"201051344000579","219011344069620",30.91,14.30,0,327.62,438.53,246.9,236.4,1.127,321702.4,321702.4,15063,0,0,0,L,1122011218,0,126.07,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256916,87793.00
01/31/2016 11:15,2,7.564,ACTIVE,218.03,370.00,59.965,1454256903,"201051344000890","219011344069620",31.05,15.50,0,320.71,438.23,237.7,227.5,1.069,318560.9,318560.9,19588,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256917,87794.00
01/31/2016 11:15,2,7.646,ACTIVE,218.93,370.30,59.922,1454256903,"201051344000438","219011344069620",30.99,13.70,0,323.41,442.74,239.8,229.6,1.092,320306.8,320306.8,19651,0,0,0,L,1122011218,0,125.62,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256918,87795.00
01/31/2016 11:15,2,7.750,ACTIVE,218.71,370.60,59.981,1454256903,"201051344000417","219011344069620",30.73,14.70,0,320.41,436.73,241.2,230.9,1.118,314375.0,314375.0,19753,0,0,0,L,1122011218,0,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256919,87796.00
01/31/2016 11:15,2,7.463,ACTIVE,214.87,380.52,59.965,1454256903,"274151322000083","219011344069620",30.20,20.00,0,330.03,416.29,228.3,218.4,0.915,589262.2,589262.2,8804,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256919,87797.00
01/31/2016 11:15,2,7.955,ACTIVE,216.00,387.44,59.970,1454256903,"274151322000076","219011344069620",31.13,20.00,0,331.83,427.41,250.7,240.0,0.990,625939.5,625939.5,8855,0,0,0,L,1151911521,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256920,87798.00
01/31/2016 11:15,2,7.730,ACTIVE,220.29,375.11,59.965,1454256903,"201051344000868","219011344069620",32.50,10.70,0,320.71,444.85,254.0,243.2,1.105,306882.5,306882.5,14833,0,0,0,L,1122011218,0,125.17,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256921,87799.00
01/31/2016 11:15,2,8.234,ACTIVE,215.09,377.52,59.954,1454256903,"274151322000095","219011344069620",30.53,19.80,0,330.93,428.31,254.5,243.7,0.968,619568.0,619568.0,8693,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256922,87800.00
01/31/2016 11:15,2,7.818,ACTIVE,222.10,378.12,59.996,1454256903,"201051344000988","219011344069620",32.14,12.70,0,323.41,439.43,254.7,243.9,1.131,305983.0,305983.0,15074,0,0,0,L,1122011218,0,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256923,87801.00
01/31/2016 11:15,2,7.904,ACTIVE,219.61,372.71,59.928,1454256903,"201051344001025","219011344069620",31.83,14.70,0,320.71,443.34,254.6,243.8,1.136,318377.6,318377.6,19651,0,0,0,L,1122011218,0,125.40,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256924,87802.00
01/31/2016 11:15,2,7.648,ACTIVE,221.87,375.11,59.949,1454256903,"201051344000458","219011344069620",32.84,14.30,0,322.81,440.04,254.3,243.5,1.180,316167.0,316167.0,15034,0,0,0,L,1122011218,0,126.07,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256925,87803.00
01/31/2016 11:15,2,7.525,ACTIVE,222.55,380.22,59.965,1454256903,"201051344000853","219011344069620",33.36,12.70,0,328.52,442.14,254.0,243.2,1.158,314465.0,314465.0,14731,0,0,0,L,1122011218,0,126.53,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256926,87804.00
01/31/2016 11:15,2,7.783,ACTIVE,218.26,370.00,59.975,1454256903,"201051344000685","219011344069620",32.28,14.30,0,320.71,436.13,254.3,243.5,1.189,320372.2,320372.2,19532,0,0,0,L,1122011218,0,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256927,87805.00
01/31/2016 11:15,2,7.711,ACTIVE,219.84,371.81,59.965,1454256903,"201051344000917","219011344069620",32.50,14.70,0,322.81,440.64,253.4,242.7,1.162,318119.0,318119.0,19505,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256928,87806.00
01/31/2016 11:15,2,7.771,ACTIVE,218.26,370.90,59.981,1454256903,"201051344001145","219011344069620",32.40,13.30,0,320.11,440.04,255.0,244.2,1.149,322095.3,322095.3,19449,0,0,0,L,1122011218,0,124.94,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256929,87807.00
01/31/2016 11:15,2,7.625,ACTIVE,220.06,376.62,59.996,1454256903,"201051344000651","219011344069620",32.94,12.70,0,323.11,439.43,254.0,243.3,1.123,314767.7,314767.7,19681,0,0,0,L,1122011218,0,126.07,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256930,87808.00
01/31/2016 11:15,2,8.420,ACTIVE,214.87,369.10,59.965,1454256903,"274151322000088","219011344069620",29.66,19.00,0,329.73,412.98,252.4,241.7,0.950,572230.0,572230.0,8580,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256931,87809.00
01/31/2016 11:15,2,0.008,ALERT,216.00,454.76,59.981,1454256903,"274151322000068","219011344069620",49.26,20.00,0,382.33,520.59,0.0,0.0,0.000,478753.4,478753.4,9193,0,0,0,L,1151911521,0,123.59,124.49,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256932,87810.00
01/31/2016 11:15,2,7.688,ACTIVE,219.61,374.51,59.970,1454256903,"201051344001135","219011344069620",32.64,13.70,0,319.51,440.94,253.8,243.0,1.158,311159.8,311159.8,19675,0,0,0,L,1122011218,0,125.62,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256933,87811.00
01/31/2016 11:15,2,7.629,ACTIVE,219.61,378.42,59.954,1454256903,"201051344000594","219011344069620",32.96,15.80,0,319.51,443.64,254.4,243.6,1.123,317106.5,317106.5,15082,0,0,0,L,1122011218,0,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256934,87812.00
01/31/2016 11:15,2,7.600,ACTIVE,219.84,375.41,59.975,1454256903,"201051344001203","219011344069620",33.12,14.00,0,323.72,441.84,254.7,243.9,1.167,317717.6,317717.6,19642,0,0,0,L,1122011218,0,126.30,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256935,87813.00
01/31/2016 11:15,2,8.020,ACTIVE,215.32,374.51,59.965,1454256903,"274151322000054","219011344069620",31.45,18.70,0,327.92,416.29,254.9,244.1,0.968,584776.5,584776.5,8591,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256936,87814.00
01/31/2016 11:15,2,7.361,ACTIVE,220.52,382.63,59.970,1454256903,"201051344000867","219011344069620",33.87,13.30,0,322.21,442.14,252.2,241.4,1.131,306315.7,306315.7,15067,0,0,0,L,1122011218,0,125.62,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256937,87815.00
01/31/2016 11:15,2,7.322,ACTIVE,219.84,386.23,59.991,1454256903,"201051344001093","219011344069620",34.13,14.00,0,322.51,442.74,252.7,241.9,1.092,316413.1,316413.1,19555,0,0,0,L,1122011218,0,125.62,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256938,87816.00
01/31/2016 11:15,2,6.949,ACTIVE,221.19,390.44,59.965,1454256903,"201051344000900","219011344069620",34.79,13.30,0,320.11,442.74,243.9,233.5,1.105,321579.1,321579.1,14681,0,0,0,L,1122011218,0,125.85,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256939,87817.00
01/31/2016 11:15,2,7.107,ACTIVE,220.97,386.23,59.975,1454256903,"201051344000648","219011344069620",34.29,12.30,0,320.41,440.64,247.1,236.5,1.100,314599.9,314599.9,14840,0,0,0,L,1122011218,0,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256940,87818.00
01/31/2016 11:15,2,7.002,ACTIVE,221.64,388.94,59.965,1454256903,"201051344000569","219011344069620",34.71,12.30,0,322.21,443.94,245.2,234.8,1.078,323136.3,323136.3,14613,0,0,0,L,1122011218,0,125.40,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256941,87819.00
01/31/2016 11:15,2,7.143,ACTIVE,221.64,389.24,59.965,1454256903,"201051344000983","219011344069620",34.49,13.30,0,325.22,442.44,249.3,238.7,1.145,316182.8,316182.8,14915,0,0,0,L,1122011218,0,125.85,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256942,87820.00
01/31/2016 11:15,2,7.152,ACTIVE,222.10,383.53,59.944,1454256903,"201051344001158","219011344069620",34.19,13.30,0,321.61,438.83,246.6,236.1,1.149,311202.8,311202.8,15093,0,0,0,L,1122011218,0,125.85,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256943,87821.00
01/31/2016 11:15,2,7.062,ACTIVE,221.64,388.64,59.959,1454256903,"201051344000576","219011344069620",34.53,12.70,0,324.02,441.24,247.7,237.2,1.083,316074.8,316074.8,14709,0,0,0,L,1122011218,0,126.07,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256944,87822.00
01/31/2016 11:15,2,7.785,ACTIVE,215.54,369.70,59.981,1454256903,"274151322000087","219011344069620",32.30,20.30,0,329.43,412.08,253.5,242.8,0.959,559797.0,559797.0,8623,0,0,0,L,1151911521,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454256945,87823.00
01/31/2016 11:30,2,1.525,ACTIVE,214.19,352.87,59.986,1454257805,"201051344000645","219011344069620",29.44,15.00,0,323.41,436.43,45.5,42.0,0.362,315371.3,315371.3,14801,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257806,87824.00
01/31/2016 11:30,2,1.410,ACTIVE,212.38,345.66,59.975,1454257805,"274151322000085","219011344069620",28.55,19.80,0,329.13,407.27,40.8,37.4,0.278,587411.0,587411.0,8619,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257807,87825.00
01/31/2016 11:30,2,1.473,ACTIVE,214.19,354.07,59.975,1454257805,"201051344000633","219011344069620",29.90,16.70,0,323.72,435.53,44.6,41.1,0.367,307090.1,307090.1,15099,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257808,87826.00
01/31/2016 11:30,2,1.490,ACTIVE,213.96,353.17,59.986,1454257805,"201051344000469","219011344069620",30.18,11.70,0,323.41,438.23,45.5,42.0,0.371,308585.0,308585.0,15048,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257809,87827.00
01/31/2016 11:30,2,1.451,ACTIVE,213.06,351.37,59.970,1454257805,"201051344000646","219011344069620",29.54,17.00,0,318.61,436.13,43.4,40.0,0.362,312859.6,312859.6,19681,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257810,87828.00
01/31/2016 11:30,2,1.438,ACTIVE,212.16,343.55,60.002,1454257805,"274151322000052","219011344069620",29.12,22.80,0,328.82,414.49,42.4,39.0,0.278,594950.6,594950.6,8814,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257810,87829.00
01/31/2016 11:30,2,1.480,ACTIVE,213.51,351.97,60.002,1454257805,"201051344000585","219011344069620",29.82,16.00,0,321.61,439.74,44.7,41.3,0.354,317797.3,317797.3,19671,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257812,87830.00
01/31/2016 11:30,2,1.287,ACTIVE,213.06,348.66,59.996,1454257805,"201051344001230","219011344069620",30.04,17.80,0,319.21,434.02,39.2,35.9,0.314,317190.7,317190.7,19522,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257813,87831.00
01/31/2016 11:30,2,1.428,ACTIVE,213.96,351.67,59.991,1454257805,"201051344000582","219011344069620",29.44,15.00,0,318.61,437.93,42.6,39.2,0.340,311003.9,311003.9,19643,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257814,87832.00
01/31/2016 11:30,2,1.459,ACTIVE,213.06,351.07,60.012,1454257805,"201051344000955","219011344069620",29.66,16.30,0,319.81,435.83,43.9,40.4,0.354,320378.3,320378.3,19642,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257814,87833.00
01/31/2016 11:30,2,0.939,ALERT,211.93,418.39,59.996,1454257805,"274151322000094","219011344069620",38.70,20.30,0,336.64,518.79,37.0,33.8,0.256,478666.6,478666.6,9037,0,0,0,L,1151911521,0,121.55,122.68,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257816,87834.00
01/31/2016 11:30,2,1.461,ACTIVE,213.96,352.57,60.002,1454257805,"201051344000579","219011344069620",29.78,17.30,0,321.31,436.73,44.1,40.6,0.349,321738.9,321738.9,15064,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257817,87835.00
01/31/2016 11:30,2,1.420,ACTIVE,212.83,349.56,60.028,1454257805,"201051344000890","219011344069620",30.02,18.70,0,318.91,434.33,43.2,39.8,0.340,318597.0,318597.0,19589,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257818,87836.00
01/31/2016 11:30,2,1.420,ACTIVE,213.29,350.47,59.986,1454257805,"201051344000438","219011344069620",29.80,16.30,0,321.61,437.63,42.9,39.4,0.349,320342.7,320342.7,19652,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257819,87837.00
01/31/2016 11:30,2,1.400,ACTIVE,213.51,350.77,60.007,1454257805,"201051344000417","219011344069620",29.90,18.30,0,320.41,433.42,42.5,39.1,0.349,314410.5,314410.5,19754,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257820,87838.00
01/31/2016 11:30,2,1.381,ACTIVE,212.38,351.37,60.044,1454257805,"274151322000083","219011344069620",29.10,22.30,0,330.03,412.98,40.7,37.4,0.274,589297.1,589297.1,8805,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257821,87839.00
01/31/2016 11:30,2,1.445,ACTIVE,212.83,345.66,59.986,1454257805,"274151322000076","219011344069620",30.06,22.80,0,331.53,424.11,44.0,40.5,0.314,625976.7,625976.7,8856,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257822,87840.00
01/31/2016 11:30,2,1.445,ACTIVE,213.51,351.37,59.991,1454257805,"201051344000868","219011344069620",29.76,13.00,0,321.31,440.04,43.6,40.2,0.345,306919.2,306919.2,14834,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257823,87841.00
01/31/2016 11:30,2,1.439,ACTIVE,212.16,345.06,59.975,1454257805,"274151322000095","219011344069620",29.50,22.30,0,329.73,424.11,43.0,39.6,0.292,619604.9,619604.9,8694,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257824,87842.00
01/31/2016 11:30,2,1.416,ACTIVE,213.74,354.37,59.986,1454257805,"201051344000988","219011344069620",29.84,14.30,0,322.21,437.33,42.8,39.4,0.340,306019.5,306019.5,15075,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257825,87843.00
01/31/2016 11:30,2,1.406,ACTIVE,212.83,349.86,59.981,1454257805,"201051344001025","219011344069620",30.00,16.70,0,321.61,438.83,42.8,39.3,0.331,318413.6,318413.6,19652,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257826,87844.00
01/31/2016 11:30,2,1.436,ACTIVE,213.51,351.67,59.991,1454257805,"201051344000458","219011344069620",29.86,15.50,0,321.61,437.03,43.5,40.0,0.358,316203.5,316203.5,15035,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257827,87845.00
01/31/2016 11:30,2,1.410,ACTIVE,214.41,352.87,59.996,1454257805,"201051344000853","219011344069620",30.34,14.00,0,329.13,440.34,43.4,39.9,0.349,314501.6,314501.6,14732,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257828,87846.00
01/31/2016 11:30,2,1.385,ACTIVE,213.29,351.07,59.996,1454257805,"201051344000685","219011344069620",29.18,16.30,0,321.61,432.22,40.9,37.6,0.345,320407.6,320407.6,19533,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257829,87847.00
01/31/2016 11:30,2,1.225,ACTIVE,213.29,349.86,59.986,1454257805,"201051344000917","219011344069620",29.90,16.70,0,322.21,437.33,37.1,33.9,0.296,318154.0,318154.0,19506,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257830,87848.00
01/31/2016 11:30,2,1.242,ACTIVE,213.06,349.26,59.991,1454257805,"201051344001145","219011344069620",29.76,16.30,0,320.41,434.33,37.5,34.2,0.296,322130.0,322130.0,19450,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257830,87849.00
01/31/2016 11:30,2,1.383,ACTIVE,213.51,350.77,60.023,1454257805,"201051344000651","219011344069620",29.58,15.00,0,321.31,437.03,41.5,38.1,0.336,314803.1,314803.1,19682,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257831,87850.00
01/31/2016 11:30,2,1.311,ACTIVE,211.93,344.15,59.981,1454257805,"274151322000088","219011344069620",28.19,20.30,0,327.92,409.08,37.4,34.2,0.247,572263.5,572263.5,8581,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257832,87851.00
01/31/2016 11:30,2,0.906,ALERT,212.83,418.39,59.981,1454257805,"274151322000068","219011344069620",38.94,21.80,0,337.54,523.29,35.7,32.5,0.239,478759.4,478759.4,9195,0,0,0,L,1151911521,0,122.23,122.68,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257834,87852.00
01/31/2016 11:30,2,1.375,ACTIVE,213.29,349.56,59.975,1454257805,"201051344001135","219011344069620",29.56,15.30,0,320.71,437.33,41.2,37.8,0.323,311194.8,311194.8,19676,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257835,87853.00
01/31/2016 11:30,2,1.371,ACTIVE,213.29,351.97,59.986,1454257805,"201051344000594","219011344069620",30.16,17.50,0,319.51,438.53,41.9,38.5,0.331,317142.3,317142.3,15083,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257836,87854.00
01/31/2016 11:30,2,1.346,ACTIVE,213.51,350.17,59.986,1454257805,"201051344001203","219011344069620",30.04,16.70,0,320.11,439.74,40.9,37.6,0.331,317752.9,317752.9,19643,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257837,87855.00
01/31/2016 11:30,2,1.314,ACTIVE,212.16,344.15,59.949,1454257805,"274151322000054","219011344069620",28.59,20.30,0,329.43,412.08,38.0,34.8,0.256,584810.2,584810.2,8592,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257838,87856.00
01/31/2016 11:30,2,1.385,ACTIVE,213.74,350.77,59.991,1454257805,"201051344000867","219011344069620",29.62,15.50,0,320.41,436.73,41.6,38.2,0.331,306351.2,306351.2,15068,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257839,87857.00
01/31/2016 11:30,2,1.225,ACTIVE,213.29,350.17,59.991,1454257805,"201051344001093","219011344069620",30.08,16.70,0,320.71,439.13,37.3,34.1,0.287,316447.8,316447.8,19556,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257839,87858.00
01/31/2016 11:30,2,1.344,ACTIVE,213.74,352.27,59.991,1454257805,"201051344000900","219011344069620",30.26,13.00,0,321.91,439.13,41.2,37.8,0.336,321615.1,321615.1,14682,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257840,87859.00
01/31/2016 11:30,2,1.369,ACTIVE,213.96,352.27,59.991,1454257805,"201051344000648","219011344069620",29.88,14.30,0,318.91,436.43,41.5,38.1,0.327,314635.4,314635.4,14841,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257841,87860.00
01/31/2016 11:30,2,1.369,ACTIVE,213.74,352.27,59.981,1454257805,"201051344000569","219011344069620",30.22,14.00,0,323.11,438.83,41.9,38.5,0.336,323172.0,323172.0,14614,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257842,87861.00
01/31/2016 11:30,2,1.350,ACTIVE,213.74,351.37,60.023,1454257805,"201051344000983","219011344069620",30.36,14.30,0,323.11,438.23,41.5,38.2,0.340,316218.4,316218.4,14916,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257843,87862.00
01/31/2016 11:30,2,1.344,ACTIVE,213.74,351.67,59.959,1454257805,"201051344001158","219011344069620",29.44,15.30,0,322.81,436.73,40.1,36.8,0.323,311237.6,311237.6,15094,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257844,87863.00
01/31/2016 11:30,2,1.348,ACTIVE,214.19,352.57,59.981,1454257805,"201051344000576","219011344069620",30.26,13.30,0,324.02,438.53,41.3,38.0,0.323,316110.3,316110.3,14710,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257845,87864.00
01/31/2016 11:30,2,1.277,ACTIVE,212.38,346.86,59.970,1454257805,"274151322000087","219011344069620",28.07,22.30,0,329.13,407.57,36.3,33.1,0.243,559829.7,559829.7,8624,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454257846,87865.00
01/31/2016 11:45,2,2.965,ACTIVE,216.00,354.67,60.023,1454258703,"201051344000645","219011344069620",31.21,13.00,0,323.11,394.65,93.7,88.5,0.411,315379.2,315379.2,14802,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258704,87866.00
01/31/2016 11:45,2,2.752,ACTIVE,213.06,354.37,59.996,1454258703,"274151322000085","219011344069620",30.75,18.00,0,331.23,379.92,85.8,80.8,0.323,587418.0,587418.0,8620,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258705,87867.00
01/31/2016 11:45,2,2.910,ACTIVE,215.54,354.67,60.002,1454258703,"201051344000633","219011344069620",31.43,14.00,0,325.22,394.95,92.6,87.4,0.424,307097.9,307097.9,15100,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258706,87868.00
01/31/2016 11:45,2,2.801,ACTIVE,214.41,353.17,60.002,1454258703,"201051344000646","219011344069620",31.73,15.00,0,321.31,393.45,90.0,85.0,0.420,312867.3,312867.3,19682,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258708,87869.00
01/31/2016 11:45,2,2.814,ACTIVE,212.83,345.96,60.012,1454258703,"274151322000052","219011344069620",31.35,20.70,0,330.63,379.62,89.5,84.4,0.345,594958.0,594958.0,8815,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258709,87870.00
01/31/2016 11:45,2,3.119,ACTIVE,215.54,355.58,59.991,1454258703,"201051344000585","219011344069620",32.03,14.70,0,323.41,395.55,101.3,95.8,0.473,317805.3,317805.3,19672,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258710,87871.00
01/31/2016 11:45,2,3.141,ACTIVE,214.87,356.18,59.959,1454258703,"201051344001230","219011344069620",32.03,15.30,0,319.81,391.34,102.0,96.5,0.477,317197.7,317197.7,19523,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258711,87872.00
01/31/2016 11:45,2,3.465,ACTIVE,216.22,354.67,59.991,1454258703,"201051344000582","219011344069620",31.55,12.70,0,321.91,395.85,110.7,104.9,0.504,311011.5,311011.5,19644,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258712,87873.00
01/31/2016 11:45,2,3.613,ACTIVE,215.09,357.38,60.018,1454258703,"201051344000955","219011344069620",32.01,15.00,0,322.21,391.94,117.2,111.2,0.552,320386.3,320386.3,19643,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258713,87874.00
01/31/2016 11:45,2,2.436,ACTIVE,213.06,452.36,59.986,1454258703,"274151322000094","219011344069620",41.83,19.80,0,336.64,476.41,103.5,97.9,0.398,478673.0,478673.0,9039,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258714,87875.00
01/31/2016 11:45,2,3.494,ACTIVE,216.67,356.78,59.991,1454258703,"201051344000579","219011344069620",31.89,15.50,0,327.02,394.95,112.8,107.0,0.521,321747.1,321747.1,15065,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258715,87876.00
01/31/2016 11:45,2,3.326,ACTIVE,214.87,354.37,59.981,1454258703,"201051344000890","219011344069620",31.85,17.00,0,320.71,394.05,107.3,101.6,0.482,318604.9,318604.9,19590,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258716,87877.00
01/31/2016 11:45,2,3.166,ACTIVE,215.09,354.67,59.991,1454258703,"201051344000438","219011344069620",31.89,14.30,0,321.91,395.55,102.2,96.8,0.468,320350.7,320350.7,19653,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258716,87878.00
01/31/2016 11:45,2,3.035,ACTIVE,215.09,352.27,59.975,1454258703,"201051344000417","219011344069620",31.45,16.00,0,321.01,395.55,96.7,91.4,0.455,314418.5,314418.5,19755,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258717,87879.00
01/31/2016 11:45,2,2.930,ACTIVE,212.83,354.07,60.012,1454258703,"274151322000083","219011344069620",31.15,20.70,0,330.33,379.02,92.3,87.2,0.362,589304.5,589304.5,8806,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258718,87880.00
01/31/2016 11:45,2,3.047,ACTIVE,213.51,357.38,59.996,1454258703,"274151322000076","219011344069620",31.85,20.00,0,333.33,383.23,98.3,92.9,0.384,625984.7,625984.7,8857,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258719,87881.00
01/31/2016 11:45,2,2.951,ACTIVE,215.32,353.77,59.996,1454258703,"201051344000868","219011344069620",31.33,11.00,0,324.02,397.35,93.7,88.5,0.433,306927.4,306927.4,14835,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258720,87882.00
01/31/2016 11:45,2,2.963,ACTIVE,212.83,349.86,60.002,1454258703,"274151322000095","219011344069620",31.55,20.30,0,332.73,381.42,94.6,89.4,0.354,619612.8,619612.8,8695,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258721,87883.00
01/31/2016 11:45,2,2.895,ACTIVE,215.54,353.77,59.991,1454258703,"201051344000988","219011344069620",31.51,12.00,0,322.51,395.55,92.4,87.3,0.438,306027.5,306027.5,15076,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258722,87884.00
01/31/2016 11:45,2,2.814,ACTIVE,214.87,352.57,60.002,1454258703,"201051344001025","219011344069620",31.87,14.70,0,323.72,396.45,90.8,85.7,0.411,318421.7,318421.7,19653,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258723,87885.00
01/31/2016 11:45,2,2.857,ACTIVE,215.54,353.17,60.002,1454258703,"201051344000458","219011344069620",31.73,13.30,0,328.52,394.95,91.8,86.6,0.433,316211.8,316211.8,15036,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258724,87886.00
01/31/2016 11:45,2,2.848,ACTIVE,216.22,355.58,59.991,1454258703,"201051344000853","219011344069620",31.73,11.70,0,330.33,395.25,91.5,86.4,0.433,314509.9,314509.9,14733,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258725,87887.00
01/31/2016 11:45,2,2.740,ACTIVE,214.64,351.07,59.986,1454258703,"201051344000685","219011344069620",31.59,13.70,0,320.41,394.95,87.7,82.8,0.420,320415.4,320415.4,19534,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258726,87888.00
01/31/2016 11:45,2,2.734,ACTIVE,215.09,351.67,60.018,1454258703,"201051344000917","219011344069620",31.59,14.70,0,326.72,395.25,87.5,82.5,0.402,318161.3,318161.3,19507,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258727,87889.00
01/31/2016 11:45,2,2.715,ACTIVE,214.64,351.67,59.986,1454258703,"201051344001145","219011344069620",31.77,14.30,0,323.41,394.95,87.4,82.4,0.407,322137.4,322137.4,19451,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258728,87890.00
01/31/2016 11:45,2,2.822,ACTIVE,215.09,350.77,60.012,1454258703,"201051344000651","219011344069620",31.61,12.30,0,320.71,395.55,90.3,85.3,0.415,314811.2,314811.2,19683,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258729,87891.00
01/31/2016 11:45,2,2.787,ACTIVE,212.61,344.45,59.991,1454258703,"274151322000088","219011344069620",30.30,18.30,0,329.13,379.62,85.6,80.7,0.318,572270.7,572270.7,8582,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258730,87892.00
01/31/2016 11:45,2,1.912,ACTIVE,213.74,447.55,60.002,1454258703,"274151322000068","219011344069620",42.34,21.80,0,336.94,482.72,82.4,77.6,0.305,478766.2,478766.2,9197,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258731,87893.00
01/31/2016 11:45,2,2.898,ACTIVE,215.09,351.37,59.996,1454258703,"201051344001135","219011344069620",31.67,13.70,0,322.81,394.65,93.0,87.9,0.433,311202.9,311202.9,19677,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258732,87894.00
01/31/2016 11:45,2,3.373,ACTIVE,215.09,353.47,59.986,1454258703,"201051344000594","219011344069620",30.97,16.30,0,320.11,394.65,105.9,100.3,0.495,317150.6,317150.6,15084,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258733,87895.00
01/31/2016 11:45,2,3.574,ACTIVE,215.77,357.38,60.002,1454258703,"201051344001203","219011344069620",32.18,15.30,0,322.21,395.85,116.6,110.6,0.544,317761.0,317761.0,19644,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258734,87896.00
01/31/2016 11:45,2,3.891,ACTIVE,213.51,367.60,59.986,1454258703,"274151322000054","219011344069620",32.05,18.30,0,329.13,379.62,126.8,120.4,0.486,584817.7,584817.7,8593,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258735,87897.00
01/31/2016 11:45,2,5.010,ACTIVE,217.35,361.59,59.981,1454258703,"201051344000867","219011344069620",31.69,13.70,0,325.22,396.75,160.9,153.4,0.729,306359.6,306359.6,15069,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258736,87898.00
01/31/2016 11:45,2,4.928,ACTIVE,217.13,361.89,59.996,1454258703,"201051344001093","219011344069620",31.97,15.00,0,324.92,397.05,159.5,152.0,0.725,316455.5,316455.5,19557,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258737,87899.00
01/31/2016 11:45,2,4.887,ACTIVE,217.80,363.99,59.986,1454258703,"201051344000900","219011344069620",32.07,10.70,0,324.62,399.46,158.4,151.0,0.716,321623.4,321623.4,14683,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258738,87900.00
01/31/2016 11:45,2,4.533,ACTIVE,217.35,360.08,59.965,1454258703,"201051344000648","219011344069620",31.91,11.70,0,323.72,398.86,146.5,139.5,0.663,314643.9,314643.9,14842,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258738,87901.00
01/31/2016 11:45,2,4.398,ACTIVE,217.35,361.29,59.991,1454258703,"201051344000569","219011344069620",32.08,11.70,0,324.92,397.96,142.8,135.9,0.654,323180.6,323180.6,14615,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258739,87902.00
01/31/2016 11:45,2,4.309,ACTIVE,217.35,360.08,60.002,1454258703,"201051344000983","219011344069620",32.12,12.00,0,323.41,398.56,140.1,133.3,0.667,316226.9,316226.9,14917,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258740,87903.00
01/31/2016 11:45,2,4.293,ACTIVE,217.58,360.08,59.991,1454258703,"201051344001158","219011344069620",31.69,13.00,0,325.52,397.96,137.8,131.1,0.650,311246.0,311246.0,15095,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258741,87904.00
01/31/2016 11:45,2,4.561,ACTIVE,217.80,361.89,59.981,1454258703,"201051344000576","219011344069620",31.77,11.70,0,325.22,399.46,146.9,139.9,0.672,316119.0,316119.0,14711,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258742,87905.00
01/31/2016 11:45,2,4.273,ACTIVE,213.51,347.46,59.986,1454258703,"274151322000087","219011344069620",30.36,20.70,0,328.52,380.22,131.5,125.0,0.504,559837.2,559837.2,8625,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258743,87906.00
01/31/2016 11:45,2,4.643,ACTIVE,217.80,361.59,59.991,1454258703,"201051344000469","219011344069620",32.07,9.70,0,320.71,399.76,150.7,143.5,0.703,308594.1,308594.1,15049,0,0,0,L,1122011218,1,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454258744,87907.00
01/31/2016 12:00,2,3.449,ACTIVE,216.67,355.88,59.959,1454259604,"201051344000645","219011344069620",30.93,14.00,0,321.91,429.22,108.0,102.3,0.486,315401.6,315401.6,14803,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259605,87908.00
01/31/2016 12:00,2,3.334,ACTIVE,213.06,354.37,60.007,1454259604,"274151322000085","219011344069620",30.10,20.30,0,327.92,403.37,101.6,96.1,0.384,587438.8,587438.8,8621,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259606,87909.00
01/31/2016 12:00,2,3.488,ACTIVE,216.22,357.98,59.996,1454259604,"201051344000633","219011344069620",31.11,15.80,0,318.91,428.31,110.0,104.3,0.526,307119.9,307119.9,15101,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259606,87910.00
01/31/2016 12:00,2,3.756,ACTIVE,217.13,357.08,59.954,1454259604,"201051344000469","219011344069620",31.43,10.30,0,318.61,429.82,119.6,113.5,0.570,308615.3,308615.3,15050,0,0,0,L,1122011218,0,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259607,87911.00
01/31/2016 12:00,2,3.842,ACTIVE,215.54,355.28,59.986,1454259604,"201051344000646","219011344069620",31.41,16.30,0,316.20,427.11,122.3,116.1,0.579,312888.8,312888.8,19683,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259608,87912.00
01/31/2016 12:00,2,4.145,ACTIVE,213.29,359.18,59.986,1454259604,"274151322000052","219011344069620",30.51,23.00,0,328.82,405.47,128.1,121.7,0.504,594979.2,594979.2,8816,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259609,87913.00
01/31/2016 12:00,2,4.832,ACTIVE,217.13,361.59,60.023,1454259604,"201051344000585","219011344069620",31.43,15.00,0,318.61,426.21,153.9,146.6,0.720,317827.2,317827.2,19673,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259610,87914.00
01/31/2016 12:00,2,5.260,ACTIVE,216.22,360.38,59.996,1454259604,"201051344001230","219011344069620",31.57,16.70,0,317.40,421.40,168.3,160.5,0.782,317219.1,317219.1,19524,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259611,87915.00
01/31/2016 12:00,2,6.432,ACTIVE,218.48,364.59,59.975,1454259604,"201051344000582","219011344069620",30.28,15.00,0,318.91,427.71,197.2,188.4,0.902,311033.0,311033.0,19645,0,0,0,L,1122011218,0,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259612,87916.00
01/31/2016 12:00,2,6.994,ACTIVE,217.80,365.49,60.012,1454259604,"201051344000955","219011344069620",30.69,16.30,0,318.91,426.51,217.6,208.1,1.034,320408.2,320408.2,19644,0,0,0,L,1122011218,0,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259613,87917.00
01/31/2016 12:00,2,5.037,ALERT,214.41,465.58,60.002,1454259604,"274151322000094","219011344069620",41.59,23.80,0,302.07,515.78,213.3,204.0,0.831,478691.5,478691.5,9040,0,0,0,L,1151911521,0,122.91,124.04,0001,20,0,0,0,0,0,0,240,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259615,87918.00
01/31/2016 12:00,2,7.391,ACTIVE,221.19,372.41,60.034,1454259604,"201051344000579","219011344069620",31.17,15.50,0,320.11,429.82,233.2,223.2,1.065,321769.4,321769.4,15066,0,0,0,L,1122011218,0,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259616,87919.00
01/31/2016 12:00,2,6.975,ACTIVE,217.58,367.90,59.970,1454259604,"201051344000890","219011344069620",31.31,17.80,0,319.51,423.20,220.8,211.2,0.972,318626.9,318626.9,19591,0,0,0,L,1122011218,0,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259617,87920.00
01/31/2016 12:00,2,6.000,ACTIVE,217.58,367.00,60.018,1454259604,"201051344000438","219011344069620",31.57,15.80,0,319.21,427.11,191.4,182.8,0.853,320372.6,320372.6,19654,0,0,0,L,1122011218,0,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259618,87921.00
01/31/2016 12:00,2,5.090,ACTIVE,216.45,361.59,60.007,1454259604,"201051344000417","219011344069620",30.85,17.50,0,317.40,425.61,159.0,151.5,0.742,314440.1,314440.1,19756,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259619,87922.00
01/31/2016 12:00,2,4.891,ACTIVE,213.29,347.46,60.002,1454259604,"274151322000083","219011344069620",30.36,23.50,0,327.92,403.97,150.1,143.0,0.592,589325.8,589325.8,8807,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259620,87923.00
01/31/2016 12:00,2,5.330,ACTIVE,214.41,361.29,59.991,1454259604,"274151322000076","219011344069620",31.07,23.30,0,330.63,416.89,167.7,159.9,0.663,626007.9,626007.9,8858,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259621,87924.00
01/31/2016 12:00,2,6.557,ACTIVE,218.48,368.20,59.996,1454259604,"201051344000868","219011344069620",31.15,12.70,0,319.21,431.32,206.9,197.8,0.937,306950.0,306950.0,14836,0,0,0,L,1122011218,0,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259622,87925.00
01/31/2016 12:00,2,6.686,ACTIVE,213.96,376.01,60.007,1454259604,"274151322000095","219011344069620",30.28,23.80,0,328.52,414.49,205.0,195.9,0.773,619635.8,619635.8,8696,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259622,87926.00
01/31/2016 12:00,2,7.674,ACTIVE,221.64,378.72,59.975,1454259604,"201051344000988","219011344069620",32.86,14.30,0,320.41,432.22,255.2,244.4,1.145,306050.1,306050.1,15077,0,0,0,L,1122011218,0,125.40,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259623,87927.00
01/31/2016 12:00,2,7.504,ACTIVE,219.84,382.03,60.044,1454259604,"201051344001025","219011344069620",33.52,16.00,0,319.21,433.12,254.6,243.8,1.145,318444.0,318444.0,19654,0,0,0,L,1122011218,0,125.62,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259625,87928.00
