ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 12:00,2,7.418,ACTIVE,221.87,381.73,60.034,1454259604,"201051344000458","219011344069620",33.75,14.00,0,318.00,434.02,253.8,243.0,1.171,316234.7,316234.7,15037,0,0,0,L,1122011218,0,125.85,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259625,87929.00
01/31/2016 12:00,2,7.455,ACTIVE,222.10,383.53,59.996,1454259604,"201051344000853","219011344069620",33.62,13.30,0,323.72,437.03,253.7,242.9,1.153,314532.9,314532.9,14734,0,0,0,L,1122011218,0,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259626,87930.00
01/31/2016 12:00,2,7.674,ACTIVE,218.03,371.81,59.986,1454259604,"201051344000685","219011344069620",32.26,15.80,0,317.40,427.71,250.7,240.0,1.176,320437.5,320437.5,19535,0,0,0,L,1122011218,0,125.62,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259627,87931.00
01/31/2016 12:00,2,7.881,ACTIVE,219.84,373.01,59.986,1454259604,"201051344000917","219011344069620",31.93,15.50,0,320.41,429.82,254.8,244.0,1.149,318183.3,318183.3,19508,0,0,0,L,1122011218,0,125.62,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259628,87932.00
01/31/2016 12:00,2,7.826,ACTIVE,218.26,372.41,59.986,1454259604,"201051344001145","219011344069620",32.14,15.50,0,320.41,429.52,254.7,243.9,1.162,322159.3,322159.3,19452,0,0,0,L,1122011218,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259629,87933.00
01/31/2016 12:00,2,7.609,ACTIVE,219.61,372.11,59.986,1454259604,"201051344000651","219011344069620",32.40,14.00,0,319.81,431.02,249.5,238.9,1.109,314833.7,314833.7,19684,0,0,0,L,1122011218,0,126.07,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259630,87934.00
01/31/2016 12:00,2,7.299,ACTIVE,213.96,373.61,59.970,1454259604,"274151322000088","219011344069620",29.94,21.80,0,328.22,406.97,220.7,211.1,0.831,572291.8,572291.8,8583,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259631,87935.00
01/31/2016 12:00,2,0.297,ALERT,214.64,503.46,59.996,1454259604,"274151322000068","219011344069620",48.98,24.80,0,302.68,517.88,14.8,12.4,0.071,478782.8,478782.8,9198,0,0,0,L,1151911521,0,123.36,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259633,87936.00
01/31/2016 12:00,2,5.578,ACTIVE,217.35,362.79,59.991,1454259604,"201051344001135","219011344069620",31.51,15.00,0,317.10,432.52,178.0,169.8,0.791,311225.3,311225.3,19678,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259634,87937.00
01/31/2016 12:00,2,5.252,ACTIVE,216.90,363.69,59.965,1454259604,"201051344000594","219011344069620",31.29,18.30,0,318.91,434.33,166.4,158.7,0.747,317173.7,317173.7,15085,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259634,87938.00
01/31/2016 12:00,2,4.941,ACTIVE,216.90,360.99,60.007,1454259604,"201051344001203","219011344069620",31.67,15.50,0,318.30,433.72,158.4,150.9,0.734,317783.6,317783.6,19645,0,0,0,L,1122011218,0,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259635,87939.00
01/31/2016 12:00,2,4.904,ACTIVE,213.29,358.28,59.986,1454259604,"274151322000054","219011344069620",30.26,21.00,0,328.22,406.97,150.2,143.1,0.570,584839.5,584839.5,8594,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259636,87940.00
01/31/2016 12:00,2,4.707,ACTIVE,217.13,360.99,59.986,1454259604,"201051344000867","219011344069620",31.11,15.50,0,319.51,433.42,148.3,141.2,0.685,306382.5,306382.5,15070,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259638,87941.00
01/31/2016 12:00,2,4.346,ACTIVE,216.22,358.28,59.991,1454259604,"201051344001093","219011344069620",31.19,16.70,0,320.71,433.12,137.2,130.5,0.619,316478.1,316478.1,19558,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259638,87942.00
01/31/2016 12:00,2,4.510,ACTIVE,217.13,362.19,59.981,1454259604,"201051344000900","219011344069620",31.25,12.70,0,319.51,435.83,142.8,135.9,0.654,321646.5,321646.5,14684,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259639,87943.00
01/31/2016 12:00,2,4.580,ACTIVE,217.35,360.08,59.970,1454259604,"201051344000648","219011344069620",31.19,14.00,0,317.70,432.52,144.7,137.7,0.663,314667.0,314667.0,14843,0,0,0,L,1122011218,0,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259640,87944.00
01/31/2016 12:00,2,4.791,ACTIVE,217.80,362.49,59.986,1454259604,"201051344000569","219011344069620",31.57,13.30,0,321.31,437.03,153.3,146.0,0.716,323203.8,323203.8,14616,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259641,87945.00
01/31/2016 12:00,2,5.322,ACTIVE,218.48,363.69,59.981,1454259604,"201051344000983","219011344069620",31.97,13.30,0,320.71,434.93,172.4,164.5,0.813,316250.0,316250.0,14918,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259642,87946.00
01/31/2016 12:00,2,6.113,ACTIVE,219.61,367.60,59.975,1454259604,"201051344001158","219011344069620",31.47,13.70,0,319.81,431.62,194.9,186.2,0.924,311268.7,311268.7,15096,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259643,87947.00
01/31/2016 12:00,2,7.973,ACTIVE,220.97,375.41,59.981,1454259604,"201051344000576","219011344069620",30.95,12.70,0,322.21,434.33,250.1,239.4,1.136,316142.2,316142.2,14712,0,0,0,L,1122011218,0,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259644,87948.00
01/31/2016 12:00,2,7.734,ACTIVE,214.19,355.88,60.002,1454259604,"274151322000087","219011344069620",28.88,24.50,0,328.82,406.67,226.2,216.4,0.875,559858.6,559858.6,8626,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454259645,87949.00
01/31/2016 12:15,2,7.633,ACTIVE,221.64,372.71,59.954,1454260503,"201051344000645","219011344069620",32.80,17.30,0,321.61,437.03,253.2,242.5,1.127,315440.4,315440.4,14804,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260504,87950.00
01/31/2016 12:15,2,8.557,ACTIVE,215.32,355.88,59.938,1454260503,"274151322000085","219011344069620",29.38,26.00,0,320.11,407.87,254.2,243.4,0.972,587475.4,587475.4,8622,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260505,87951.00
01/31/2016 12:15,2,7.719,ACTIVE,220.52,373.61,59.938,1454260503,"201051344000633","219011344069620",32.50,18.30,0,320.71,437.93,253.3,242.6,1.189,307158.3,307158.3,15102,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260506,87952.00
01/31/2016 12:15,2,7.596,ACTIVE,222.10,375.71,59.954,1454260503,"201051344000469","219011344069620",33.12,13.30,0,319.51,439.43,254.4,243.7,1.171,308654.0,308654.0,15051,0,0,0,L,1122011218,0,125.62,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260507,87953.00
01/31/2016 12:15,2,7.744,ACTIVE,218.48,370.60,59.949,1454260503,"201051344000646","219011344069620",32.42,19.30,0,319.21,437.03,254.2,243.5,1.180,312926.5,312926.5,19684,0,0,0,L,1122011218,0,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260508,87954.00
01/31/2016 12:15,2,8.082,ACTIVE,214.87,361.59,59.944,1454260503,"274151322000052","219011344069620",31.25,30.00,0,322.21,414.79,254.5,243.7,0.981,595016.5,595016.5,8817,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260509,87955.00
01/31/2016 12:15,2,7.641,ACTIVE,219.84,372.11,59.970,1454260503,"201051344000585","219011344069620",32.80,17.50,0,321.01,441.84,253.7,243.0,1.176,317865.6,317865.6,19674,0,0,0,L,1122011218,0,125.40,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260510,87956.00
01/31/2016 12:15,2,7.818,ACTIVE,218.03,370.60,59.959,1454260503,"201051344001230","219011344069620",32.24,20.00,0,318.61,436.13,255.1,244.3,1.162,317256.5,317256.5,19525,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260511,87957.00
01/31/2016 12:15,2,7.805,ACTIVE,220.06,375.71,59.944,1454260503,"201051344000582","219011344069620",32.18,18.00,0,318.91,438.83,254.1,243.3,1.145,311070.9,311070.9,19646,0,0,0,L,1122011218,0,125.85,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260513,87958.00
01/31/2016 12:15,2,7.779,ACTIVE,218.48,370.30,59.970,1454260503,"201051344000955","219011344069620",32.38,19.00,0,317.10,436.13,255.2,244.3,1.176,320446.4,320446.4,19645,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260513,87959.00
01/31/2016 12:15,2,0.262,ALERT,214.87,494.74,59.938,1454260503,"274151322000094","219011344069620",47.57,22.00,0,301.77,525.10,12.4,10.0,0.066,478695.8,478695.8,9042,0,0,0,L,1151911521,0,122.68,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260515,87960.00
01/31/2016 12:15,2,7.779,ACTIVE,222.10,373.61,59.959,1454260503,"201051344000579","219011344069620",32.38,19.30,0,320.41,435.83,254.6,243.8,1.158,321808.0,321808.0,15067,0,0,0,L,1122011218,0,126.07,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260516,87961.00
01/31/2016 12:15,2,7.836,ACTIVE,218.03,369.40,59.996,1454260503,"201051344000890","219011344069620",32.14,22.30,0,318.91,436.73,254.8,244.0,1.140,318665.0,318665.0,19592,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260517,87962.00
01/31/2016 12:15,2,7.775,ACTIVE,218.93,371.81,59.965,1454260503,"201051344000438","219011344069620",32.32,19.30,0,319.21,437.63,254.2,243.4,1.171,320410.8,320410.8,19655,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260518,87963.00
01/31/2016 12:15,2,7.875,ACTIVE,218.48,370.60,59.981,1454260503,"201051344000417","219011344069620",31.91,21.50,0,319.21,434.63,254.2,243.4,1.193,314477.9,314477.9,19757,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260519,87964.00
01/31/2016 12:15,2,8.129,ACTIVE,214.64,368.50,59.975,1454260503,"274151322000083","219011344069620",30.91,30.00,0,321.91,412.98,254.3,243.6,0.999,589363.2,589363.2,8808,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260520,87965.00
01/31/2016 12:15,2,7.676,ACTIVE,215.77,384.13,59.922,1454260503,"274151322000076","219011344069620",32.80,30.00,0,329.73,424.71,253.4,242.7,0.999,626047.6,626047.6,8859,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260521,87966.00
01/31/2016 12:15,2,7.566,ACTIVE,220.52,376.01,60.007,1454260503,"201051344000868","219011344069620",32.98,15.50,0,319.51,442.14,253.0,242.3,1.136,306989.0,306989.0,14837,0,0,0,L,1122011218,0,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260522,87967.00
01/31/2016 12:15,2,7.697,ACTIVE,214.64,367.90,59.965,1454260503,"274151322000095","219011344069620",32.58,30.30,0,325.22,420.80,252.9,242.2,0.959,619675.3,619675.3,8697,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260523,87968.00
01/31/2016 12:15,2,7.643,ACTIVE,221.87,374.21,59.959,1454260503,"201051344000988","219011344069620",32.76,16.30,0,321.61,437.03,253.3,242.6,1.158,306089.1,306089.1,15078,0,0,0,L,1122011218,0,125.62,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260524,87969.00
01/31/2016 12:15,2,7.695,ACTIVE,219.39,370.60,59.986,1454260503,"201051344001025","219011344069620",32.66,19.30,0,318.30,439.74,254.1,243.3,1.118,318482.6,318482.6,19655,0,0,0,L,1122011218,0,125.40,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260525,87970.00
01/31/2016 12:15,2,7.648,ACTIVE,221.87,373.31,59.954,1454260503,"201051344000458","219011344069620",32.86,17.50,0,320.11,437.33,254.1,243.3,1.167,316273.8,316273.8,15038,0,0,0,L,1122011218,0,126.07,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260526,87971.00
01/31/2016 12:15,2,7.494,ACTIVE,222.32,376.31,59.965,1454260503,"201051344000853","219011344069620",33.24,15.30,0,323.41,441.24,252.2,241.4,1.180,314572.2,314572.2,14735,0,0,0,L,1122011218,0,126.30,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260526,87972.00
01/31/2016 12:15,2,7.793,ACTIVE,217.80,367.90,59.970,1454260503,"201051344000685","219011344069620",32.24,19.30,0,319.51,434.02,253.9,243.2,1.198,320475.6,320475.6,19536,0,0,0,L,1122011218,0,125.62,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260527,87973.00
01/31/2016 12:15,2,7.812,ACTIVE,219.39,371.51,60.012,1454260503,"201051344000917","219011344069620",32.24,20.00,0,321.91,439.43,254.4,243.7,1.180,318221.2,318221.2,19509,0,0,0,L,1122011218,0,125.40,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260528,87974.00
01/31/2016 12:15,2,7.832,ACTIVE,217.80,368.20,59.986,1454260503,"201051344001145","219011344069620",32.07,19.30,0,320.41,434.63,254.0,243.3,1.158,322197.1,322197.1,19453,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260529,87975.00
01/31/2016 12:15,2,7.787,ACTIVE,219.84,372.11,59.965,1454260503,"201051344000651","219011344069620",32.30,17.00,0,321.91,437.63,254.1,243.4,1.162,314872.1,314872.1,19685,0,0,0,L,1122011218,0,126.07,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260530,87976.00
01/31/2016 12:15,2,8.600,ACTIVE,214.64,356.18,59.981,1454260503,"274151322000088","219011344069620",29.30,26.30,0,319.21,407.87,254.4,243.6,0.955,572328.7,572328.7,8584,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260531,87977.00
01/31/2016 12:15,2,0.271,ALERT,215.77,495.34,59.949,1454260503,"274151322000068","219011344069620",47.57,23.00,0,302.68,527.50,12.8,10.5,0.053,478786.5,478786.5,9200,0,0,0,L,1151911521,0,123.81,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260533,87978.00
01/31/2016 12:15,2,7.830,ACTIVE,219.39,370.00,59.928,1454260503,"201051344001135","219011344069620",32.10,18.00,0,319.51,439.74,254.6,243.8,1.184,311263.6,311263.6,19679,0,0,0,L,1122011218,0,125.62,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260534,87979.00
01/31/2016 12:15,2,7.801,ACTIVE,219.61,371.51,59.959,1454260503,"201051344000594","219011344069620",32.26,21.00,0,319.81,439.43,254.6,243.8,1.153,317212.6,317212.6,15086,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260535,87980.00
01/31/2016 12:15,2,7.777,ACTIVE,219.61,371.51,60.012,1454260503,"201051344001203","219011344069620",32.32,19.00,0,320.41,439.13,254.3,243.5,1.167,317822.2,317822.2,19646,0,0,0,L,1122011218,0,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260535,87981.00
01/31/2016 12:15,2,8.516,ACTIVE,215.32,369.70,59.933,1454260503,"274151322000054","219011344069620",29.44,26.80,0,320.71,411.18,253.8,243.0,0.968,584877.0,584877.0,8595,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260536,87982.00
01/31/2016 12:15,2,7.939,ACTIVE,220.29,371.51,59.970,1454260503,"201051344000867","219011344069620",31.63,17.80,0,320.41,438.53,253.9,243.1,1.127,306421.4,306421.4,15071,0,0,0,L,1122011218,0,125.62,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260537,87983.00
01/31/2016 12:15,2,7.992,ACTIVE,219.61,373.61,59.975,1454260503,"201051344001093","219011344069620",31.41,19.00,0,321.31,441.54,254.2,243.4,1.136,316516.4,316516.4,19559,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260538,87984.00
01/31/2016 12:15,2,7.732,ACTIVE,221.19,373.91,59.986,1454260503,"201051344000900","219011344069620",32.30,15.30,0,319.21,441.84,252.9,242.2,1.136,321685.9,321685.9,14685,0,0,0,L,1122011218,0,125.85,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260539,87985.00
01/31/2016 12:15,2,8.162,ACTIVE,220.97,374.81,59.965,1454260503,"201051344000648","219011344069620",30.73,16.70,0,319.21,438.53,254.1,243.3,1.145,314706.0,314706.0,14844,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260540,87986.00
01/31/2016 12:15,2,7.924,ACTIVE,221.64,374.21,59.970,1454260503,"201051344000569","219011344069620",31.71,16.00,0,319.51,440.94,254.0,243.2,1.149,323243.2,323243.2,14617,0,0,0,L,1122011218,0,125.40,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260541,87987.00
01/31/2016 12:15,2,7.971,ACTIVE,221.87,375.11,59.981,1454260503,"201051344000983","219011344069620",31.47,15.80,0,319.21,440.64,253.8,243.0,1.162,316289.4,316289.4,14919,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260542,87988.00
01/31/2016 12:15,2,8.410,ACTIVE,222.10,377.82,60.012,1454260503,"201051344001158","219011344069620",29.90,17.80,0,320.41,436.43,254.6,243.8,1.158,311307.5,311307.5,15097,0,0,0,L,1122011218,0,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260543,87989.00
01/31/2016 12:15,2,7.943,ACTIVE,221.87,374.81,59.965,1454260503,"201051344000576","219011344069620",31.59,15.50,0,322.51,439.43,254.0,243.2,1.140,316181.6,316181.6,14713,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260544,87990.00
01/31/2016 12:15,2,8.346,ACTIVE,214.64,358.28,59.970,1454260503,"274151322000087","219011344069620",28.19,30.50,0,321.91,408.18,238.0,227.8,0.906,559895.8,559895.8,8627,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454260545,87991.00
01/31/2016 12:30,2,8.014,ACTIVE,221.42,374.51,60.018,1454261404,"201051344000645","219011344069620",31.37,22.00,0,333.03,430.72,254.5,243.7,1.118,315499.5,315499.5,14805,0,0,0,L,1122011218,0,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261405,87992.00
01/31/2016 12:30,2,9.777,ACTIVE,215.32,360.69,59.991,1454261404,"274151322000085","219011344069620",25.56,35.00,0,333.33,409.08,253.1,242.3,0.972,587534.0,587534.0,8623,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261406,87993.00
01/31/2016 12:30,2,8.143,ACTIVE,220.29,373.31,60.002,1454261404,"201051344000633","219011344069620",30.87,24.80,0,331.83,428.61,254.4,243.6,1.171,307217.8,307217.8,15103,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261406,87994.00
01/31/2016 12:30,2,7.857,ACTIVE,221.87,374.81,60.012,1454261404,"201051344000469","219011344069620",31.99,17.00,0,336.04,432.22,254.1,243.3,1.167,308713.3,308713.3,15052,0,0,0,L,1122011218,0,125.17,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261407,87995.00
01/31/2016 12:30,2,8.098,ACTIVE,218.71,369.40,60.028,1454261404,"201051344000646","219011344069620",30.77,25.30,0,332.13,429.22,252.2,241.5,1.176,312985.9,312985.9,19685,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261408,87996.00
01/31/2016 12:30,2,8.672,ACTIVE,215.32,357.38,60.002,1454261404,"274151322000052","219011344069620",28.98,38.60,0,330.63,407.57,254.7,243.9,0.963,595075.7,595075.7,8818,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261409,87997.00
01/31/2016 12:30,2,8.139,ACTIVE,220.29,371.21,60.039,1454261404,"201051344000585","219011344069620",30.85,24.00,0,333.93,427.71,253.7,243.0,1.153,317925.0,317925.0,19675,0,0,0,L,1122011218,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261410,87998.00
01/31/2016 12:30,2,8.488,ACTIVE,218.48,370.00,60.012,1454261404,"201051344001230","219011344069620",29.58,27.50,0,330.03,428.31,254.2,243.5,1.149,317315.8,317315.8,19526,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261411,87999.00
01/31/2016 12:30,2,8.666,ACTIVE,220.52,374.21,59.986,1454261404,"201051344000582","219011344069620",28.98,23.80,0,334.54,430.12,254.1,243.4,1.131,311130.2,311130.2,19647,0,0,0,L,1122011218,0,126.07,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261412,88000.00
01/31/2016 12:30,2,8.588,ACTIVE,218.93,372.11,59.996,1454261404,"201051344000955","219011344069620",29.06,25.30,0,333.93,427.71,252.6,241.9,1.176,320505.8,320505.8,19646,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261413,88001.00
01/31/2016 12:30,2,5.949,ALERT,214.87,424.11,60.012,1454261404,"274151322000094","219011344069620",38.41,34.50,0,389.24,513.98,232.2,222.2,0.910,478731.1,478731.1,9044,0,0,0,L,1151911521,0,122.91,124.27,0001,29,0,0,0,0,0,0,196,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261415,88002.00
01/31/2016 12:30,2,8.789,ACTIVE,222.10,378.12,60.012,1454261404,"201051344000579","219011344069620",28.05,25.80,0,335.14,433.12,249.5,238.9,1.145,321867.5,321867.5,15068,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261416,88003.00
01/31/2016 12:30,2,8.625,ACTIVE,218.48,369.70,60.012,1454261404,"201051344000890","219011344069620",28.17,28.50,0,331.53,429.22,246.0,235.5,1.109,318724.3,318724.3,19593,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261417,88004.00
01/31/2016 12:30,2,8.656,ACTIVE,219.61,371.81,60.012,1454261404,"201051344000438","219011344069620",28.13,26.00,0,336.34,429.22,246.4,235.9,1.140,320470.1,320470.1,19656,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261418,88005.00
01/31/2016 12:30,2,8.584,ACTIVE,219.16,371.21,59.996,1454261404,"201051344000417","219011344069620",28.09,27.50,0,336.34,428.91,244.3,233.9,1.149,314537.1,314537.1,19758,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261419,88006.00
01/31/2016 12:30,2,8.814,ACTIVE,214.87,363.69,59.991,1454261404,"274151322000083","219011344069620",27.17,40.00,0,330.03,407.27,242.6,232.2,0.963,589422.3,589422.3,8809,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261420,88007.00
01/31/2016 12:30,2,8.516,ACTIVE,216.00,365.49,60.007,1454261404,"274151322000076","219011344069620",29.50,38.60,0,331.23,412.08,254.8,244.0,1.012,626107.5,626107.5,8860,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261421,88008.00
01/31/2016 12:30,2,8.281,ACTIVE,220.06,373.91,60.002,1454261404,"201051344000868","219011344069620",30.32,20.00,0,329.13,428.31,254.2,243.4,1.162,307048.1,307048.1,14838,0,0,0,L,1122011218,0,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261422,88009.00
01/31/2016 12:30,2,8.529,ACTIVE,215.09,357.68,59.986,1454261404,"274151322000095","219011344069620",29.48,39.30,0,331.53,411.18,254.7,243.9,0.959,619735.1,619735.1,8698,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261423,88010.00
01/31/2016 12:30,2,8.443,ACTIVE,221.87,376.31,59.996,1454261404,"201051344000988","219011344069620",29.78,20.30,0,335.44,432.82,254.7,243.9,1.140,306148.4,306148.4,15079,0,0,0,L,1122011218,0,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261424,88011.00
01/31/2016 12:30,2,8.557,ACTIVE,220.29,371.81,59.996,1454261404,"201051344001025","219011344069620",29.36,25.50,0,332.43,428.61,254.2,243.4,1.118,318541.9,318541.9,19656,0,0,0,L,1122011218,0,125.62,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261425,88012.00
01/31/2016 12:30,2,8.273,ACTIVE,221.64,376.92,60.002,1454261404,"201051344000458","219011344069620",30.36,21.80,0,333.93,431.02,254.2,243.4,1.189,316333.0,316333.0,15039,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261426,88013.00
01/31/2016 12:30,2,8.113,ACTIVE,222.32,376.31,60.002,1454261404,"201051344000853","219011344069620",31.01,20.70,0,338.44,432.82,254.8,244.0,1.193,314631.1,314631.1,14736,0,0,0,L,1122011218,0,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261427,88014.00
01/31/2016 12:30,2,8.695,ACTIVE,218.71,372.41,59.975,1454261404,"201051344000685","219011344069620",28.92,25.00,0,333.33,427.41,254.4,243.6,1.207,320535.0,320535.0,19537,0,0,0,L,1122011218,0,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261428,88015.00
01/31/2016 12:30,2,8.527,ACTIVE,220.29,374.81,59.996,1454261404,"201051344000917","219011344069620",29.48,25.30,0,333.03,428.91,254.3,243.6,1.184,318280.6,318280.6,19510,0,0,0,L,1122011218,0,125.85,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261429,88016.00
01/31/2016 12:30,2,8.658,ACTIVE,218.71,372.71,59.954,1454261404,"201051344001145","219011344069620",28.98,26.00,0,333.63,428.01,254.1,243.3,1.167,322256.3,322256.3,19454,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261429,88017.00
01/31/2016 12:30,2,8.404,ACTIVE,220.74,374.21,60.023,1454261404,"201051344000651","219011344069620",29.82,23.00,0,333.63,428.31,253.8,243.0,1.109,314931.5,314931.5,19686,0,0,0,L,1122011218,0,126.53,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261430,88018.00
01/31/2016 12:30,2,9.146,ACTIVE,215.32,387.74,60.002,1454261404,"274151322000088","219011344069620",25.72,35.40,0,330.63,407.87,238.4,228.1,0.897,572387.3,572387.3,8585,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261432,88019.00
01/31/2016 12:30,2,6.086,ALERT,216.22,417.19,59.996,1454261404,"274151322000068","219011344069620",37.99,35.80,0,303.88,527.50,234.5,224.4,0.897,478817.9,478817.9,9202,0,0,0,L,1151911521,0,124.27,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261434,88020.00
01/31/2016 12:30,2,8.383,ACTIVE,220.29,370.00,59.996,1454261404,"201051344001135","219011344069620",30.02,23.30,0,334.24,428.61,254.4,243.6,1.180,311323.0,311323.0,19680,0,0,0,L,1122011218,0,125.85,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261435,88021.00
01/31/2016 12:30,2,8.273,ACTIVE,219.61,372.11,59.970,1454261404,"201051344000594","219011344069620",30.40,27.80,0,331.53,429.22,254.6,243.8,1.180,317272.1,317272.1,15087,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261435,88022.00
01/31/2016 12:30,2,8.180,ACTIVE,220.52,371.51,59.996,1454261404,"201051344001203","219011344069620",30.73,25.50,0,333.33,428.31,254.5,243.7,1.180,317881.7,317881.7,19647,0,0,0,L,1122011218,0,126.53,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261436,88023.00
01/31/2016 12:30,2,9.340,ACTIVE,215.54,381.42,60.002,1454261404,"274151322000054","219011344069620",26.10,35.00,0,332.73,408.48,246.8,236.3,0.928,584935.8,584935.8,8596,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261437,88024.00
01/31/2016 12:30,2,8.180,ACTIVE,220.52,371.81,59.981,1454261404,"201051344000867","219011344069620",30.65,22.80,0,333.63,427.41,253.3,242.5,1.153,306480.9,306480.9,15072,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261438,88025.00
01/31/2016 12:30,2,8.176,ACTIVE,220.29,372.11,60.012,1454261404,"201051344001093","219011344069620",30.75,25.30,0,335.14,428.61,254.7,243.9,1.131,316575.9,316575.9,19560,0,0,0,L,1122011218,0,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261439,88026.00
01/31/2016 12:30,2,7.840,ACTIVE,221.19,373.01,60.002,1454261404,"201051344000900","219011344069620",32.01,19.30,0,332.43,431.02,253.9,243.1,1.131,321744.9,321744.9,14686,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261440,88027.00
01/31/2016 12:30,2,8.152,ACTIVE,221.19,374.81,60.007,1454261404,"201051344000648","219011344069620",30.85,22.00,0,333.93,432.52,254.1,243.3,1.145,314765.5,314765.5,14845,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261441,88028.00
01/31/2016 12:30,2,7.906,ACTIVE,221.64,373.91,60.002,1454261404,"201051344000569","219011344069620",31.91,21.00,0,333.63,431.02,255.1,244.3,1.162,323302.3,323302.3,14618,0,0,0,L,1122011218,0,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261442,88029.00
01/31/2016 12:30,2,7.916,ACTIVE,221.87,374.81,60.002,1454261404,"201051344000983","219011344069620",31.71,21.30,0,332.73,432.82,253.9,243.2,1.171,316348.7,316348.7,14920,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261443,88030.00
01/31/2016 12:30,2,8.234,ACTIVE,222.10,375.11,59.996,1454261404,"201051344001158","219011344069620",30.49,22.80,0,335.14,432.52,253.8,243.1,1.189,311367.0,311367.0,15098,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261444,88031.00
01/31/2016 12:30,2,7.980,ACTIVE,221.64,374.81,60.002,1454261404,"201051344000576","219011344069620",31.49,20.30,0,333.33,432.82,254.4,243.6,1.145,316240.7,316240.7,14714,0,0,0,L,1122011218,0,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261445,88032.00
01/31/2016 12:30,2,9.447,ACTIVE,215.32,385.03,59.986,1454261404,"274151322000087","219011344069620",25.58,40.40,0,330.93,408.78,244.6,234.2,0.924,559954.2,559954.2,8628,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454261446,88033.00
01/31/2016 12:45,2,7.469,ACTIVE,220.74,373.01,59.965,1454262303,"201051344000645","219011344069620",28.98,22.80,0,339.34,431.02,219.2,209.6,0.968,315554.2,315554.2,14806,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262304,88034.00
01/31/2016 12:45,2,7.199,ACTIVE,214.87,365.80,59.970,1454262303,"274151322000085","219011344069620",26.40,38.80,0,334.54,406.97,192.5,183.8,0.742,587583.1,587583.1,8624,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262305,88035.00
01/31/2016 12:45,2,7.318,ACTIVE,219.61,372.11,59.959,1454262303,"201051344000633","219011344069620",28.80,28.30,0,338.44,428.01,213.3,204.0,1.008,307271.6,307271.6,15104,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262306,88036.00
01/31/2016 12:45,2,7.215,ACTIVE,220.97,372.11,59.981,1454262303,"201051344000469","219011344069620",29.78,17.50,0,338.74,431.92,217.5,208.0,0.994,308768.0,308768.0,15053,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262307,88037.00
01/31/2016 12:45,2,6.951,ACTIVE,217.35,364.59,59.965,1454262303,"201051344000646","219011344069620",29.04,27.80,0,335.14,429.82,204.3,195.2,0.941,313039.0,313039.0,19686,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262308,88038.00
01/31/2016 12:45,2,6.918,ACTIVE,214.87,376.92,59.959,1454262303,"274151322000052","219011344069620",28.11,44.00,0,333.63,407.57,196.9,188.2,0.782,595127.6,595127.6,8819,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262309,88039.00
01/31/2016 12:45,2,7.143,ACTIVE,218.93,369.10,59.970,1454262303,"201051344000585","219011344069620",29.34,26.80,0,337.54,428.01,212.1,202.8,0.986,317978.9,317978.9,19676,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262310,88040.00
01/31/2016 12:45,2,7.139,ACTIVE,217.58,366.40,59.959,1454262303,"201051344001230","219011344069620",29.26,30.30,0,332.73,427.41,211.5,202.2,0.981,317368.5,317368.5,19527,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262311,88041.00
01/31/2016 12:45,2,7.672,ACTIVE,219.39,370.30,59.970,1454262303,"201051344000582","219011344069620",28.67,25.50,0,336.94,430.12,222.8,213.1,1.003,311183.3,311183.3,19648,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262312,88042.00
01/31/2016 12:45,2,7.867,ACTIVE,218.26,369.10,59.965,1454262303,"201051344000955","219011344069620",28.82,27.80,0,335.74,428.01,229.7,219.8,1.087,320558.9,320558.9,19647,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262313,88043.00
01/31/2016 12:45,2,5.496,ACTIVE,215.09,433.42,59.944,1454262303,"274151322000094","219011344069620",38.37,38.60,0,393.45,476.71,213.4,204.1,0.835,478780.2,478780.2,9046,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262314,88044.00
01/31/2016 12:45,2,8.191,ACTIVE,222.32,374.51,59.959,1454262303,"201051344000579","219011344069620",28.82,27.50,0,340.25,433.12,239.2,228.9,1.096,321921.1,321921.1,15069,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262315,88045.00
01/31/2016 12:45,2,8.135,ACTIVE,218.26,367.60,59.949,1454262303,"201051344000890","219011344069620",28.65,31.80,0,334.24,428.01,236.0,225.9,1.061,318777.3,318777.3,19594,0,0,0,L,1122011218,0,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262315,88046.00
01/31/2016 12:45,2,8.207,ACTIVE,219.16,369.10,59.933,1454262303,"201051344000438","219011344069620",28.55,28.30,0,337.24,429.22,237.3,227.1,1.100,320522.9,320522.9,19657,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262316,88047.00
01/31/2016 12:45,2,8.090,ACTIVE,218.71,370.90,59.981,1454262303,"201051344000417","219011344069620",28.65,31.00,0,336.04,428.91,234.6,224.5,1.096,314589.3,314589.3,19759,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262317,88048.00
01/31/2016 12:45,2,8.279,ACTIVE,214.87,368.20,59.959,1454262303,"274151322000083","219011344069620",27.93,45.00,0,334.24,407.87,234.2,224.2,0.928,589474.1,589474.1,8810,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262318,88049.00
01/31/2016 12:45,2,8.754,ACTIVE,216.22,357.68,59.970,1454262303,"274151322000076","219011344069620",28.45,42.30,0,334.24,406.97,252.1,241.4,0.968,626161.9,626161.9,8861,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262319,88050.00
01/31/2016 12:45,2,8.551,ACTIVE,220.52,375.41,59.970,1454262303,"201051344000868","219011344069620",29.18,21.00,0,338.14,428.01,252.6,241.9,1.131,307102.5,307102.5,14839,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262320,88051.00
01/31/2016 12:45,2,8.568,ACTIVE,215.09,385.93,59.970,1454262303,"274151322000095","219011344069620",29.34,44.00,0,332.43,407.57,254.9,244.1,0.986,619789.5,619789.5,8699,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262321,88052.00
01/31/2016 12:45,2,8.424,ACTIVE,222.32,378.72,59.970,1454262303,"201051344000988","219011344069620",29.80,22.50,0,339.65,433.12,254.1,243.3,1.131,306202.7,306202.7,15080,0,0,0,L,1122011218,0,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262322,88053.00
01/31/2016 12:45,2,8.580,ACTIVE,219.84,371.21,59.949,1454262303,"201051344001025","219011344069620",28.90,28.30,0,336.94,428.61,251.0,240.3,1.118,318595.7,318595.7,19657,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262323,88054.00
01/31/2016 12:45,2,8.236,ACTIVE,222.32,375.41,59.975,1454262303,"201051344000458","219011344069620",30.45,23.30,0,339.34,431.62,253.7,242.9,1.189,316387.5,316387.5,15040,0,0,0,L,1122011218,0,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262324,88055.00
01/31/2016 12:45,2,8.105,ACTIVE,222.77,376.92,59.975,1454262303,"201051344000853","219011344069620",31.01,22.00,0,341.45,432.82,254.4,243.6,1.153,314685.9,314685.9,14737,0,0,0,L,1122011218,0,126.53,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262325,88056.00
01/31/2016 12:45,2,8.383,ACTIVE,218.26,370.60,59.970,1454262303,"201051344000685","219011344069620",28.88,27.50,0,335.14,427.71,245.1,234.6,1.162,320588.0,320588.0,19538,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262326,88057.00
01/31/2016 12:45,2,8.531,ACTIVE,220.06,374.21,59.965,1454262303,"201051344000917","219011344069620",28.78,27.30,0,336.94,428.01,248.8,238.2,1.153,318333.6,318333.6,19511,0,0,0,L,1122011218,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262327,88058.00
01/31/2016 12:45,2,8.496,ACTIVE,218.48,369.40,59.970,1454262303,"201051344001145","219011344069620",28.63,27.50,0,336.34,428.31,246.3,235.8,1.140,322308.9,322308.9,19455,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262328,88059.00
01/31/2016 12:45,2,8.555,ACTIVE,220.29,374.21,59.949,1454262303,"201051344000651","219011344069620",29.08,25.30,0,338.44,428.31,251.8,241.2,1.145,314984.9,314984.9,19687,0,0,0,L,1122011218,0,126.30,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262329,88060.00
01/31/2016 12:45,2,8.605,ACTIVE,215.32,382.33,59.928,1454262303,"274151322000088","219011344069620",26.16,38.00,0,335.14,406.07,227.9,218.0,0.862,572436.0,572436.0,8586,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262330,88061.00
01/31/2016 12:45,2,5.721,ACTIVE,216.45,430.12,59.975,1454262303,"274151322000068","219011344069620",39.82,40.20,0,388.64,474.30,230.0,220.1,0.871,478866.6,478866.6,9204,0,0,0,L,1151911521,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262331,88062.00
01/31/2016 12:45,2,8.617,ACTIVE,220.06,373.01,59.965,1454262303,"201051344001135","219011344069620",29.14,26.30,0,336.34,428.61,254.1,243.4,1.149,311376.0,311376.0,19681,0,0,0,L,1122011218,0,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262331,88063.00
01/31/2016 12:45,2,8.256,ACTIVE,220.06,373.61,59.965,1454262303,"201051344000594","219011344069620",30.43,31.80,0,336.04,429.22,254.3,243.5,1.123,317325.8,317325.8,15088,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262332,88064.00
01/31/2016 12:45,2,8.205,ACTIVE,220.29,373.01,59.975,1454262303,"201051344001203","219011344069620",30.65,28.00,0,338.44,428.91,254.6,243.8,1.198,317935.2,317935.2,19648,0,0,0,L,1122011218,0,126.53,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262333,88065.00
01/31/2016 12:45,2,8.816,ACTIVE,215.32,358.58,59.954,1454262303,"274151322000054","219011344069620",26.60,39.30,0,334.24,407.87,237.3,227.1,0.879,584985.4,584985.4,8597,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262334,88066.00
01/31/2016 12:45,2,8.180,ACTIVE,220.74,373.31,59.933,1454262303,"201051344000867","219011344069620",30.77,25.00,0,336.94,427.71,254.7,243.9,1.153,306534.7,306534.7,15073,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262335,88067.00
01/31/2016 12:45,2,8.143,ACTIVE,220.29,372.71,60.007,1454262303,"201051344001093","219011344069620",30.83,27.50,0,335.74,428.61,254.1,243.3,1.136,316629.0,316629.0,19561,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262336,88068.00
01/31/2016 12:45,2,7.838,ACTIVE,221.64,375.71,59.986,1454262303,"201051344000900","219011344069620",32.08,21.00,0,336.64,431.92,254.2,243.5,1.114,321799.8,321799.8,14687,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262337,88069.00
01/31/2016 12:45,2,8.174,ACTIVE,221.64,375.41,59.965,1454262303,"201051344000648","219011344069620",30.69,23.30,0,337.84,431.32,253.9,243.2,1.136,314819.4,314819.4,14846,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262338,88070.00
01/31/2016 12:45,2,7.934,ACTIVE,222.10,376.92,59.959,1454262303,"201051344000569","219011344069620",31.51,21.80,0,337.54,432.22,253.0,242.3,1.145,323356.8,323356.8,14619,0,0,0,L,1122011218,0,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262339,88071.00
