ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 12:45,2,8.107,ACTIVE,221.87,378.12,59.975,1454262303,"201051344000983","219011344069620",30.67,21.50,0,338.44,431.92,251.6,240.9,1.162,316403.2,316403.2,14921,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262340,88072.00
01/31/2016 12:45,2,8.143,ACTIVE,221.87,375.11,59.975,1454262303,"201051344001158","219011344069620",29.02,23.50,0,339.95,433.42,239.1,228.8,1.083,311420.4,311420.4,15099,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262341,88073.00
01/31/2016 12:45,2,7.691,ACTIVE,221.19,372.11,59.975,1454262303,"201051344000576","219011344069620",29.88,21.50,0,338.14,433.72,232.5,222.5,1.039,316295.2,316295.2,14715,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262341,88074.00
01/31/2016 12:45,2,7.633,ACTIVE,215.09,359.18,59.959,1454262303,"274151322000087","219011344069620",26.38,45.50,0,333.93,406.07,203.9,194.9,0.773,560002.9,560002.9,8629,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454262342,88075.00
01/31/2016 13:00,2,8.104,ACTIVE,221.87,374.21,60.007,1454263203,"201051344000645","219011344069620",31.07,24.80,0,338.74,431.92,254.9,244.1,1.100,315614.4,315614.4,14807,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263204,88076.00
01/31/2016 13:00,2,9.109,ACTIVE,215.54,356.78,59.981,1454263203,"274151322000085","219011344069620",25.60,42.00,0,335.14,405.17,236.0,225.8,0.902,587637.7,587637.7,8625,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263205,88077.00
01/31/2016 13:00,2,8.129,ACTIVE,220.52,373.01,59.975,1454263203,"201051344000633","219011344069620",30.51,30.50,0,337.84,428.31,250.9,240.3,1.171,307331.6,307331.6,15105,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263206,88078.00
01/31/2016 13:00,2,7.996,ACTIVE,222.32,376.92,59.970,1454263203,"201051344000469","219011344069620",31.49,19.00,0,339.65,433.42,255.0,244.2,1.189,308828.3,308828.3,15054,0,0,0,L,1122011218,0,125.40,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263207,88079.00
01/31/2016 13:00,2,8.445,ACTIVE,219.16,373.01,59.965,1454263203,"201051344000646","219011344069620",29.76,31.30,0,333.93,429.82,254.5,243.7,1.198,313098.5,313098.5,19687,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263208,88080.00
01/31/2016 13:00,2,9.066,ACTIVE,215.32,377.22,59.959,1454263203,"274151322000052","219011344069620",27.53,47.80,0,333.93,408.18,252.7,242.0,0.999,595185.9,595185.9,8820,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263209,88081.00
01/31/2016 13:00,2,8.148,ACTIVE,220.74,373.91,59.949,1454263203,"201051344000585","219011344069620",30.91,28.50,0,339.65,427.11,255.0,244.2,1.171,318038.9,318038.9,19677,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263210,88082.00
01/31/2016 13:00,2,8.348,ACTIVE,218.71,370.30,60.012,1454263203,"201051344001230","219011344069620",30.12,33.00,0,333.03,428.31,254.3,243.6,1.162,317428.0,317428.0,19528,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263211,88083.00
01/31/2016 13:00,2,8.420,ACTIVE,220.29,373.61,59.975,1454263203,"201051344000582","219011344069620",29.86,28.00,0,338.14,430.12,254.5,243.7,1.136,311242.9,311242.9,19649,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263212,88084.00
01/31/2016 13:00,2,8.434,ACTIVE,218.93,372.71,59.975,1454263203,"201051344000955","219011344069620",29.80,31.80,0,336.34,428.01,254.3,243.5,1.189,320618.5,320618.5,19648,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263213,88085.00
01/31/2016 13:00,2,5.830,ACTIVE,215.09,452.06,59.965,1454263203,"274151322000094","219011344069620",39.72,43.20,0,392.25,470.69,234.7,224.6,0.919,478835.8,478835.8,9047,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263214,88086.00
01/31/2016 13:00,2,8.600,ACTIVE,222.32,376.62,59.975,1454263203,"201051344000579","219011344069620",29.16,30.30,0,342.35,433.42,253.8,243.1,1.167,321981.1,321981.1,15070,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263215,88087.00
01/31/2016 13:00,2,8.574,ACTIVE,218.71,369.40,59.981,1454263203,"201051344000890","219011344069620",28.59,34.00,0,333.93,428.91,248.0,237.5,1.123,318836.9,318836.9,19595,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263216,88088.00
01/31/2016 13:00,2,8.508,ACTIVE,219.39,372.11,59.970,1454263203,"201051344000438","219011344069620",28.61,30.80,0,337.54,429.52,246.4,235.9,1.145,320582.5,320582.5,19658,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263217,88089.00
01/31/2016 13:00,2,8.594,ACTIVE,219.16,370.60,60.002,1454263203,"201051344000417","219011344069620",28.17,33.00,0,337.54,428.91,245.2,234.8,1.145,314648.3,314648.3,19760,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263218,88090.00
01/31/2016 13:00,2,8.701,ACTIVE,214.87,381.42,59.981,1454263203,"274151322000083","219011344069620",27.57,50.40,0,334.24,408.18,242.6,232.2,0.968,589532.6,589532.6,8811,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263219,88091.00
01/31/2016 13:00,2,8.467,ACTIVE,216.00,389.84,59.949,1454263203,"274151322000076","219011344069620",29.70,46.80,0,333.33,406.97,254.3,243.5,1.008,626222.3,626222.3,8862,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263220,88092.00
01/31/2016 13:00,2,8.109,ACTIVE,220.52,374.81,59.959,1454263203,"201051344000868","219011344069620",31.01,22.50,0,337.54,428.61,254.5,243.7,1.149,307162.8,307162.8,14840,0,0,0,L,1122011218,0,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263221,88093.00
01/31/2016 13:00,2,8.480,ACTIVE,215.09,380.22,60.007,1454263203,"274151322000095","219011344069620",29.76,49.00,0,329.13,409.08,254.7,243.9,0.959,619849.9,619849.9,8700,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263221,88094.00
01/31/2016 13:00,2,8.203,ACTIVE,221.87,378.72,59.975,1454263203,"201051344000988","219011344069620",30.61,24.30,0,340.55,433.12,254.1,243.3,1.158,306262.9,306262.9,15081,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263222,88095.00
01/31/2016 13:00,2,8.283,ACTIVE,220.29,373.01,59.922,1454263203,"201051344001025","219011344069620",30.32,30.50,0,338.44,429.52,254.1,243.3,1.127,318655.8,318655.8,19658,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263223,88096.00
01/31/2016 13:00,2,8.094,ACTIVE,222.10,374.51,59.970,1454263203,"201051344000458","219011344069620",31.05,24.50,0,339.34,432.22,254.8,244.0,1.202,316447.9,316447.9,15041,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263225,88097.00
01/31/2016 13:00,2,7.984,ACTIVE,222.55,373.91,60.002,1454263203,"201051344000853","219011344069620",31.53,22.30,0,342.35,432.82,254.7,243.9,1.131,314746.3,314746.3,14738,0,0,0,L,1122011218,0,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263225,88098.00
01/31/2016 13:00,2,8.531,ACTIVE,218.48,373.01,59.986,1454263203,"201051344000685","219011344069620",29.42,29.80,0,334.54,427.71,254.1,243.4,1.202,320647.8,320647.8,19539,0,0,0,L,1122011218,0,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263226,88099.00
01/31/2016 13:00,2,8.400,ACTIVE,220.29,371.21,59.954,1454263203,"201051344000917","219011344069620",29.92,30.30,0,338.74,428.61,254.2,243.5,1.145,318393.5,318393.5,19512,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263227,88100.00
01/31/2016 13:00,2,8.525,ACTIVE,218.71,372.41,59.981,1454263203,"201051344001145","219011344069620",29.42,31.30,0,334.84,428.61,253.8,243.0,1.158,322368.5,322368.5,19456,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263228,88101.00
01/31/2016 13:00,2,8.402,ACTIVE,220.52,371.51,59.975,1454263203,"201051344000651","219011344069620",29.82,28.00,0,339.04,428.31,253.4,242.7,1.131,315044.8,315044.8,19688,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263229,88102.00
01/31/2016 13:00,2,8.865,ACTIVE,215.32,375.41,59.970,1454263203,"274151322000088","219011344069620",25.60,42.80,0,335.14,405.17,229.8,219.8,0.871,572490.5,572490.5,8587,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263230,88103.00
01/31/2016 13:00,2,5.916,ACTIVE,216.45,446.35,59.965,1454263203,"274151322000068","219011344069620",39.12,44.80,0,392.55,473.40,233.9,223.8,0.906,478921.8,478921.8,9205,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263231,88104.00
01/31/2016 13:00,2,8.680,ACTIVE,220.06,373.91,59.970,1454263203,"201051344001135","219011344069620",28.84,28.80,0,338.14,429.22,253.6,242.8,1.145,311435.8,311435.8,19682,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263232,88105.00
01/31/2016 13:00,2,8.342,ACTIVE,219.61,373.31,59.975,1454263203,"201051344000594","219011344069620",30.00,33.80,0,337.84,429.82,253.3,242.6,1.171,317386.0,317386.0,15089,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263233,88106.00
01/31/2016 13:00,2,8.391,ACTIVE,220.52,372.41,59.933,1454263203,"201051344001203","219011344069620",30.00,31.30,0,339.34,428.91,254.8,244.0,1.167,317995.3,317995.3,19649,0,0,0,L,1122011218,0,126.53,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263234,88107.00
01/31/2016 13:00,2,8.750,ACTIVE,215.32,360.38,59.975,1454263203,"274151322000054","219011344069620",26.20,42.80,0,334.84,406.67,232.2,222.2,0.897,585041.0,585041.0,8598,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263235,88108.00
01/31/2016 13:00,2,8.299,ACTIVE,220.52,373.61,59.959,1454263203,"201051344000867","219011344069620",30.26,27.30,0,337.84,427.41,253.9,243.2,1.140,306594.8,306594.8,15074,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263236,88109.00
01/31/2016 13:00,2,8.330,ACTIVE,220.29,373.01,59.970,1454263203,"201051344001093","219011344069620",30.16,30.30,0,337.24,428.61,254.4,243.6,1.140,316689.0,316689.0,19562,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263237,88110.00
01/31/2016 13:00,2,7.959,ACTIVE,221.42,374.21,59.981,1454263203,"201051344000900","219011344069620",31.59,22.30,0,337.54,432.52,254.0,243.2,1.127,321860.3,321860.3,14688,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263238,88111.00
01/31/2016 13:00,2,8.352,ACTIVE,221.19,376.31,59.975,1454263203,"201051344000648","219011344069620",30.02,25.00,0,338.44,433.12,253.8,243.0,1.136,314879.7,314879.7,14847,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263239,88112.00
01/31/2016 13:00,2,8.029,ACTIVE,221.64,374.51,59.970,1454263203,"201051344000569","219011344069620",31.29,23.30,0,337.84,432.82,254.7,243.9,1.167,323417.2,323417.2,14620,0,0,0,L,1122011218,0,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263239,88113.00
01/31/2016 13:00,2,8.100,ACTIVE,221.87,376.01,59.975,1454263203,"201051344000983","219011344069620",31.05,23.30,0,339.04,432.52,254.7,243.9,1.180,316463.6,316463.6,14922,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263240,88114.00
01/31/2016 13:00,2,8.539,ACTIVE,222.10,375.71,59.981,1454263203,"201051344001158","219011344069620",29.44,26.00,0,341.15,433.42,254.4,243.6,1.180,311480.5,311480.5,15100,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263241,88115.00
01/31/2016 13:00,2,8.121,ACTIVE,221.64,375.11,59.949,1454263203,"201051344000576","219011344069620",30.97,22.80,0,338.44,433.72,254.9,244.1,1.167,316355.5,316355.5,14716,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263242,88116.00
01/31/2016 13:00,2,8.770,ACTIVE,215.09,358.28,59.959,1454263203,"274151322000087","219011344069620",25.76,51.80,0,333.93,405.47,228.8,218.9,0.862,560057.7,560057.7,8630,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454263243,88117.00
01/31/2016 13:15,2,6.107,ACTIVE,219.39,365.80,59.986,1454264103,"201051344000645","219011344069620",29.34,24.50,0,337.24,430.72,181.5,173.2,0.813,315669.6,315669.6,14808,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264104,88118.00
01/31/2016 13:15,2,5.805,ALERT,214.41,356.48,59.981,1454264103,"274151322000085","219011344069620",26.94,43.20,0,275.62,409.08,158.3,150.9,0.605,587687.0,587687.0,8626,0,0,0,L,1151911521,0,123.36,123.36,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264106,88119.00
01/31/2016 13:15,2,5.635,ACTIVE,218.26,364.59,59.996,1454264103,"201051344000633","219011344069620",29.06,31.00,0,336.04,428.61,165.8,158.1,0.782,307386.1,307386.1,15106,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264107,88120.00
01/31/2016 13:15,2,5.535,ACTIVE,219.16,366.40,59.991,1454264103,"201051344000469","219011344069620",30.14,18.30,0,339.04,431.92,169.0,161.2,0.787,308883.6,308883.6,15055,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264108,88121.00
01/31/2016 13:15,2,5.477,ACTIVE,216.67,360.38,59.981,1454264103,"201051344000646","219011344069620",29.10,30.30,0,334.24,429.82,161.5,153.9,0.765,313152.2,313152.2,19688,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264109,88122.00
01/31/2016 13:15,2,5.500,ACTIVE,214.19,351.37,59.981,1454264103,"274151322000052","219011344069620",28.55,49.00,0,332.73,407.87,158.8,151.4,0.628,595238.2,595238.2,8821,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264110,88123.00
01/31/2016 13:15,2,5.496,ALERT,217.58,363.69,59.981,1454264103,"201051344000585","219011344069620",30.00,28.30,0,289.75,427.71,166.9,159.1,0.778,318093.4,318093.4,19678,0,0,0,L,1122011218,0,124.27,123.81,0002,23,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264112,88124.00
01/31/2016 13:15,2,5.150,ACTIVE,216.22,359.78,59.986,1454264103,"201051344001230","219011344069620",29.88,32.60,0,331.53,427.11,155.8,148.5,0.725,317481.1,317481.1,19529,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264113,88125.00
01/31/2016 13:15,2,5.344,ACTIVE,217.80,363.09,59.991,1454264103,"201051344000582","219011344069620",29.20,28.30,0,333.63,430.12,158.0,150.6,0.729,311296.4,311296.4,19650,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264114,88126.00
01/31/2016 13:15,2,5.354,ACTIVE,216.67,361.29,59.949,1454264103,"201051344000955","219011344069620",29.32,31.00,0,335.44,428.01,159.0,151.5,0.734,320672.0,320672.0,19649,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264115,88127.00
01/31/2016 13:15,2,3.750,ACTIVE,214.19,413.89,59.986,1454264103,"274151322000094","219011344069620",38.39,44.00,0,394.05,479.41,145.0,138.0,0.579,478885.5,478885.5,9048,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264116,88128.00
01/31/2016 13:15,2,5.557,ACTIVE,219.39,364.59,59.986,1454264103,"201051344000579","219011344069620",29.44,29.80,0,340.85,434.02,165.8,158.1,0.778,322035.1,322035.1,15071,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264116,88129.00
01/31/2016 13:15,2,5.438,ACTIVE,216.45,358.88,59.959,1454264103,"201051344000890","219011344069620",29.58,34.50,0,335.14,428.91,163.0,155.4,0.756,318890.2,318890.2,19596,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264117,88130.00
01/31/2016 13:15,2,5.516,ALERT,217.35,362.19,59.986,1454264103,"201051344000438","219011344069620",29.28,30.80,0,301.47,428.91,163.6,155.9,0.773,320635.4,320635.4,19659,0,0,0,L,1122011218,0,124.72,123.36,0002,28,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264119,88131.00
01/31/2016 13:15,2,5.689,ALERT,217.13,363.99,59.981,1454264103,"201051344000417","219011344069620",28.90,33.80,0,279.23,428.61,166.4,158.7,0.795,314700.6,314700.6,19761,0,0,0,L,1122011218,0,124.04,123.36,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264121,88132.00
01/31/2016 13:15,2,5.707,ACTIVE,213.74,355.28,59.996,1454264103,"274151322000083","219011344069620",28.78,50.40,0,331.53,407.87,166.3,158.6,0.667,589584.9,589584.9,8812,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264122,88133.00
01/31/2016 13:15,2,6.090,ACTIVE,214.87,368.20,59.991,1454264103,"274151322000076","219011344069620",29.24,47.50,0,333.63,406.97,180.5,172.3,0.725,626277.3,626277.3,8863,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264123,88134.00
01/31/2016 13:15,2,5.941,ACTIVE,218.26,364.29,59.981,1454264103,"201051344000868","219011344069620",30.02,22.30,0,333.33,428.91,180.5,172.3,0.822,307217.8,307217.8,14841,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264124,88135.00
01/31/2016 13:15,2,6.188,ACTIVE,213.74,367.30,59.986,1454264103,"274151322000095","219011344069620",28.84,49.30,0,332.43,407.87,180.6,172.3,0.685,619905.0,619905.0,8701,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264125,88136.00
01/31/2016 13:15,2,5.996,ACTIVE,219.39,365.80,60.007,1454264103,"201051344000988","219011344069620",29.26,23.80,0,339.04,433.72,177.7,169.5,0.818,306317.6,306317.6,15082,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264126,88137.00
01/31/2016 13:15,2,5.967,ACTIVE,217.58,361.29,59.996,1454264103,"201051344001025","219011344069620",29.28,31.30,0,335.74,429.52,177.0,168.9,0.800,318710.0,318710.0,19659,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264127,88138.00
01/31/2016 13:15,2,5.904,ACTIVE,219.39,367.30,59.996,1454264103,"201051344000458","219011344069620",30.08,24.50,0,335.44,432.22,179.9,171.7,0.857,316502.9,316502.9,15042,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264128,88139.00
01/31/2016 13:15,2,5.955,ACTIVE,220.06,368.80,59.996,1454264103,"201051344000853","219011344069620",30.22,22.30,0,341.75,432.82,182.4,174.1,0.853,314801.5,314801.5,14739,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264128,88140.00
01/31/2016 13:15,2,5.885,ACTIVE,216.90,360.99,60.018,1454264103,"201051344000685","219011344069620",29.42,29.30,0,334.54,427.41,175.3,167.3,0.849,320701.1,320701.1,19540,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264129,88141.00
01/31/2016 13:15,2,5.822,ACTIVE,217.80,362.79,59.996,1454264103,"201051344000917","219011344069620",29.52,29.50,0,336.34,429.22,174.1,166.1,0.804,318446.9,318446.9,19513,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264130,88142.00
01/31/2016 13:15,2,5.764,ACTIVE,216.90,361.89,59.991,1454264103,"201051344001145","219011344069620",29.34,30.30,0,335.14,428.91,171.2,163.3,0.773,322421.4,322421.4,19457,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264131,88143.00
01/31/2016 13:15,2,5.828,ALERT,218.26,365.49,59.991,1454264103,"201051344000651","219011344069620",29.44,27.50,0,306.88,428.01,173.8,165.8,0.791,315098.2,315098.2,19689,0,0,0,L,1122011218,0,125.17,123.59,0002,24,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264133,88144.00
01/31/2016 13:15,2,5.650,ACTIVE,214.41,365.19,59.975,1454264103,"274151322000088","219011344069620",27.08,42.00,0,333.03,407.87,154.8,147.5,0.592,572539.4,572539.4,8588,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264134,88145.00
01/31/2016 13:15,2,3.854,ACTIVE,215.09,435.53,59.986,1454264103,"274151322000068","219011344069620",39.68,44.30,0,393.45,481.51,156.4,149.1,0.605,478971.1,478971.1,9206,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264135,88146.00
01/31/2016 13:15,2,6.092,ALERT,218.03,365.19,59.986,1454264103,"201051344001135","219011344069620",29.72,28.30,0,306.28,429.22,183.3,175.0,0.849,311489.0,311489.0,19683,0,0,0,L,1122011218,0,124.94,123.81,0002,26,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264137,88147.00
01/31/2016 13:15,2,6.242,ACTIVE,217.80,365.49,59.975,1454264103,"201051344000594","219011344069620",29.26,35.20,0,336.94,429.52,184.9,176.5,0.844,317440.2,317440.2,15090,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264138,88148.00
01/31/2016 13:15,2,6.115,ACTIVE,218.26,365.80,59.975,1454264103,"201051344001203","219011344069620",29.60,30.50,0,335.44,428.91,183.2,174.9,0.853,318049.3,318049.3,19650,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264139,88149.00
01/31/2016 13:15,2,6.119,ACTIVE,214.41,373.61,59.986,1454264103,"274151322000054","219011344069620",27.55,42.30,0,335.44,408.78,170.7,162.8,0.645,585091.0,585091.0,8599,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264140,88150.00
01/31/2016 13:15,2,5.580,ACTIVE,218.48,363.39,59.981,1454264103,"201051344000867","219011344069620",29.64,26.80,0,337.24,428.01,167.4,159.6,0.765,306649.1,306649.1,15075,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264141,88151.00
01/31/2016 13:15,2,5.408,ACTIVE,217.80,363.39,59.986,1454264103,"201051344001093","219011344069620",29.84,29.50,0,336.04,428.91,163.4,155.8,0.738,316742.4,316742.4,19563,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264142,88152.00
01/31/2016 13:15,2,5.746,ACTIVE,218.93,367.30,59.975,1454264103,"201051344000900","219011344069620",30.59,22.30,0,335.74,431.92,177.8,169.7,0.804,321915.7,321915.7,14689,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264142,88153.00
01/31/2016 13:15,2,5.637,ACTIVE,218.93,364.29,59.965,1454264103,"201051344000648","219011344069620",29.56,24.30,0,336.64,429.82,168.7,160.9,0.773,314933.9,314933.9,14848,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264143,88154.00
01/31/2016 13:15,2,5.312,ACTIVE,218.93,364.29,59.981,1454264103,"201051344000569","219011344069620",30.08,23.80,0,336.04,431.92,161.8,154.3,0.742,323472.0,323472.0,14621,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264144,88155.00
01/31/2016 13:15,2,5.150,ACTIVE,218.71,363.69,59.954,1454264103,"201051344000983","219011344069620",30.12,22.50,0,337.54,432.52,157.1,149.7,0.734,316518.4,316518.4,14923,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264145,88156.00
01/31/2016 13:15,2,4.934,ACTIVE,218.71,362.49,59.965,1454264103,"201051344001158","219011344069620",29.50,26.30,0,338.14,433.72,147.4,140.3,0.681,311534.1,311534.1,15101,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264146,88157.00
01/31/2016 13:15,2,4.895,ACTIVE,218.48,362.79,59.965,1454264103,"201051344000576","219011344069620",30.06,22.00,0,338.74,434.02,148.9,141.8,0.681,316410.2,316410.2,14717,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264147,88158.00
01/31/2016 13:15,2,4.676,ALERT,213.74,350.47,59.970,1454264103,"274151322000087","219011344069620",26.88,51.80,0,302.68,408.18,127.3,120.9,0.482,560106.3,560106.3,8631,0,0,0,L,1151911521,0,122.91,123.14,0002,42,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454264149,88159.00
01/31/2016 13:30,2,7.088,ACTIVE,220.06,373.01,60.007,1454265003,"201051344000645","219011344069620",29.74,23.50,0,340.25,431.62,213.4,204.1,0.946,315715.3,315715.3,14809,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265004,88160.00
01/31/2016 13:30,2,6.699,ACTIVE,215.09,376.01,60.002,1454265003,"274151322000085","219011344069620",27.67,41.30,0,330.03,408.18,187.8,179.3,0.725,587728.0,587728.0,8628,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265005,88161.00
01/31/2016 13:30,2,6.926,ACTIVE,219.39,369.10,60.018,1454265003,"201051344000633","219011344069620",29.62,30.30,0,331.83,427.41,207.6,198.4,0.977,307431.1,307431.1,15107,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265006,88162.00
01/31/2016 13:30,2,6.848,ACTIVE,220.74,372.71,60.034,1454265003,"201051344000469","219011344069620",30.47,17.80,0,339.95,433.12,211.4,202.1,0.977,308929.4,308929.4,15056,0,0,0,L,1122011218,0,124.72,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265007,88163.00
01/31/2016 13:30,2,6.652,ACTIVE,218.03,366.40,60.012,1454265003,"201051344000646","219011344069620",30.10,29.30,0,335.14,430.42,202.7,193.8,0.941,313196.4,313196.4,19689,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265008,88164.00
01/31/2016 13:30,2,6.715,ACTIVE,214.87,353.77,60.012,1454265003,"274151322000052","219011344069620",28.92,47.50,0,326.72,407.27,196.6,187.8,0.773,595281.5,595281.5,8822,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265009,88165.00
01/31/2016 13:30,2,6.766,ACTIVE,218.93,367.90,60.007,1454265003,"201051344000585","219011344069620",30.02,26.80,0,334.54,429.82,205.6,196.6,0.941,318138.8,318138.8,19680,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265010,88166.00
01/31/2016 13:30,2,6.361,ACTIVE,217.35,365.80,60.007,1454265003,"201051344001230","219011344069620",30.08,31.00,0,317.10,427.11,193.6,185.0,0.888,317524.8,317524.8,19530,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265011,88167.00
01/31/2016 13:30,2,6.350,ACTIVE,218.93,367.30,60.007,1454265003,"201051344000582","219011344069620",29.74,27.00,0,335.74,429.22,191.2,182.7,0.866,311340.4,311340.4,19651,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265012,88168.00
01/31/2016 13:30,2,6.336,ACTIVE,217.80,364.89,60.007,1454265003,"201051344000955","219011344069620",29.74,29.00,0,335.14,427.41,190.8,182.2,0.897,320716.4,320716.4,19650,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265013,88169.00
01/31/2016 13:30,2,4.256,ALERT,214.64,447.85,60.012,1454265003,"274151322000094","219011344069620",40.20,43.00,0,301.77,524.80,174.4,166.4,0.676,478922.1,478922.1,9049,0,0,0,L,1151911521,0,122.91,123.81,0001,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265014,88170.00
01/31/2016 13:30,2,6.848,ACTIVE,220.74,373.01,59.996,1454265003,"201051344000579","219011344069620",29.60,29.50,0,339.95,432.82,205.4,196.4,0.950,322080.1,322080.1,15072,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265015,88171.00
01/31/2016 13:30,2,6.775,ACTIVE,217.58,363.39,60.002,1454265003,"201051344000890","219011344069620",29.86,33.30,0,336.04,428.01,205.0,195.9,0.932,318934.4,318934.4,19597,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265016,88172.00
01/31/2016 13:30,2,6.855,ACTIVE,218.71,368.50,60.002,1454265003,"201051344000438","219011344069620",29.90,29.80,0,336.04,429.22,207.6,198.4,0.959,320679.5,320679.5,19661,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265017,88173.00
01/31/2016 13:30,2,6.939,ACTIVE,218.48,367.60,60.018,1454265003,"201051344000417","219011344069620",29.44,32.60,0,335.74,428.61,206.9,197.8,0.977,314744.2,314744.2,19763,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265018,88174.00
01/31/2016 13:30,2,7.021,ACTIVE,214.41,367.30,60.039,1454265003,"274151322000083","219011344069620",29.02,48.80,0,329.13,407.87,206.3,197.2,0.822,589628.3,589628.3,8813,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265019,88175.00
01/31/2016 13:30,2,7.193,ACTIVE,215.54,364.59,60.034,1454265003,"274151322000076","219011344069620",29.84,45.50,0,333.63,412.08,217.1,207.6,0.879,626323.4,626323.4,8864,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265020,88176.00
01/31/2016 13:30,2,6.680,ACTIVE,218.93,370.00,60.018,1454265003,"201051344000868","219011344069620",29.98,21.80,0,337.24,432.52,202.6,193.6,0.919,307263.6,307263.6,14842,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265021,88177.00
01/31/2016 13:30,2,6.885,ACTIVE,214.19,366.40,60.012,1454265003,"274151322000095","219011344069620",29.54,47.30,0,332.43,411.18,205.8,196.7,0.787,619951.1,619951.1,8702,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265022,88178.00
01/31/2016 13:30,2,6.154,ACTIVE,219.61,369.70,60.012,1454265003,"201051344000988","219011344069620",30.14,22.00,0,339.04,433.12,187.6,179.2,0.866,306363.2,306363.2,15083,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265023,88179.00
01/31/2016 13:30,2,6.016,ACTIVE,218.26,364.59,60.018,1454265003,"201051344001025","219011344069620",30.08,29.50,0,337.24,429.82,183.3,175.0,0.822,318755.2,318755.2,19660,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265024,88180.00
01/31/2016 13:30,2,6.066,ACTIVE,219.16,367.60,60.012,1454265003,"201051344000458","219011344069620",30.12,23.80,0,340.25,431.92,185.0,176.6,0.879,316548.8,316548.8,15043,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265025,88181.00
01/31/2016 13:30,2,6.027,ACTIVE,219.84,368.80,60.012,1454265003,"201051344000853","219011344069620",30.47,22.00,0,340.55,434.93,185.9,177.5,0.879,314847.7,314847.7,14740,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265025,88182.00
01/31/2016 13:30,2,5.857,ACTIVE,217.13,362.79,60.023,1454265003,"201051344000685","219011344069620",29.72,28.80,0,335.74,427.71,176.1,168.1,0.853,320745.4,320745.4,19541,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265026,88183.00
01/31/2016 13:30,2,5.764,ACTIVE,218.03,363.39,60.018,1454265003,"201051344000917","219011344069620",29.84,29.00,0,320.11,428.61,174.1,166.1,0.813,318491.2,318491.2,19514,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265028,88184.00
01/31/2016 13:30,2,5.699,ACTIVE,217.13,360.99,60.007,1454265003,"201051344001145","219011344069620",29.74,28.80,0,321.31,428.01,171.6,163.7,0.795,322465.4,322465.4,19458,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265028,88185.00
01/31/2016 13:30,2,5.820,ACTIVE,218.48,365.19,60.007,1454265003,"201051344000651","219011344069620",29.92,26.30,0,336.34,427.41,176.4,168.3,0.809,315142.9,315142.9,19691,0,0,0,L,1122011218,0,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265029,88186.00
01/31/2016 13:30,2,5.842,ACTIVE,214.19,365.80,60.012,1454265003,"274151322000088","219011344069620",27.61,41.00,0,329.73,407.57,163.2,155.6,0.623,572580.4,572580.4,8589,0,0,0,L,1151911521,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265030,88187.00
01/31/2016 13:30,2,4.008,ALERT,215.32,434.63,60.012,1454265003,"274151322000068","219011344069620",39.50,43.20,0,302.68,526.90,160.7,153.1,0.619,479006.8,479006.8,9207,0,0,0,L,1151911521,0,123.59,123.81,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265032,88188.00
01/31/2016 13:30,2,5.771,ACTIVE,218.03,364.89,60.002,1454265003,"201051344001135","219011344069620",29.54,27.00,0,336.64,428.01,172.7,164.7,0.787,311533.6,311533.6,19685,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265033,88189.00
01/31/2016 13:30,2,5.758,ACTIVE,217.58,364.59,60.002,1454265003,"201051344000594","219011344069620",29.56,34.00,0,336.34,428.91,172.4,164.5,0.795,317485.4,317485.4,15091,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265034,88190.00
01/31/2016 13:30,2,5.660,ACTIVE,218.03,363.09,60.007,1454265003,"201051344001203","219011344069620",29.90,30.80,0,338.74,430.12,171.4,163.5,0.800,318094.2,318094.2,19651,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265035,88191.00
01/31/2016 13:30,2,5.623,ACTIVE,214.41,351.67,60.007,1454265003,"274151322000054","219011344069620",28.01,40.80,0,329.13,408.48,159.4,151.9,0.605,585132.8,585132.8,8600,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265036,88192.00
01/31/2016 13:30,2,5.770,ACTIVE,218.26,363.99,60.018,1454265003,"201051344000867","219011344069620",29.96,26.00,0,337.84,429.22,175.0,167.0,0.804,306694.3,306694.3,15076,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265037,88193.00
01/31/2016 13:30,2,5.559,ACTIVE,218.03,363.99,60.007,1454265003,"201051344001093","219011344069620",30.22,28.80,0,337.24,431.02,170.2,162.3,0.765,316786.7,316786.7,19564,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265037,88194.00
01/31/2016 13:30,2,5.756,ACTIVE,218.93,366.70,60.002,1454265003,"201051344000900","219011344069620",30.57,21.00,0,338.74,433.12,178.1,170.0,0.809,321962.0,321962.0,14690,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265038,88195.00
01/31/2016 13:30,2,5.727,ACTIVE,218.71,364.59,60.012,1454265003,"201051344000648","219011344069620",29.72,24.50,0,338.44,432.22,172.3,164.4,0.791,314979.2,314979.2,14849,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265039,88196.00
01/31/2016 13:30,2,5.607,ACTIVE,218.93,364.89,60.002,1454265003,"201051344000569","219011344069620",30.49,22.30,0,338.74,433.12,173.2,165.3,0.800,323518.0,323518.0,14622,0,0,0,L,1122011218,0,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265040,88197.00
01/31/2016 13:30,2,5.592,ACTIVE,218.93,364.29,60.007,1454265003,"201051344000983","219011344069620",30.30,22.00,0,339.65,431.92,171.5,163.6,0.809,316564.4,316564.4,14924,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265041,88198.00
01/31/2016 13:30,2,5.490,ACTIVE,218.93,365.49,60.002,1454265003,"201051344001158","219011344069620",29.54,24.50,0,338.44,432.52,164.3,156.6,0.760,311578.9,311578.9,15102,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265042,88199.00
01/31/2016 13:30,2,5.447,ACTIVE,218.93,365.19,59.991,1454265003,"201051344000576","219011344069620",30.26,21.30,0,339.65,432.82,166.8,159.1,0.769,316456.0,316456.0,14718,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265043,88200.00
01/31/2016 13:30,2,5.262,ACTIVE,214.19,357.68,60.002,1454265003,"274151322000087","219011344069620",27.85,51.00,0,330.33,407.57,148.3,141.2,0.557,560147.2,560147.2,8633,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265044,88201.00
01/31/2016 13:45,2,3.834,ACTIVE,216.90,357.98,59.991,1454265903,"201051344000645","219011344069620",30.81,20.00,0,339.34,425.61,119.7,113.6,0.544,315757.4,315757.4,14810,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265904,88202.00
01/31/2016 13:45,2,3.146,ACTIVE,213.51,356.78,59.975,1454265903,"274151322000085","219011344069620",28.57,37.80,0,335.44,403.07,91.0,85.9,0.349,587765.2,587765.2,8629,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265905,88203.00
01/31/2016 13:45,2,3.891,ACTIVE,216.67,358.88,59.944,1454265903,"201051344000633","219011344069620",30.34,25.80,0,338.14,427.41,119.6,113.5,0.575,307472.1,307472.1,15108,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265906,88204.00
01/31/2016 13:45,2,4.068,ACTIVE,217.58,358.88,59.970,1454265903,"201051344000469","219011344069620",31.05,15.50,0,337.84,426.81,128.1,121.7,0.601,308971.2,308971.2,15057,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265907,88205.00
01/31/2016 13:45,2,3.744,ACTIVE,215.09,354.67,59.965,1454265903,"201051344000646","219011344069620",30.45,25.80,0,334.84,428.91,115.5,109.6,0.552,313236.6,313236.6,19690,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265908,88206.00
01/31/2016 13:45,2,3.482,ACTIVE,213.51,356.78,59.959,1454265903,"274151322000052","219011344069620",30.10,43.40,0,333.63,406.67,106.3,100.7,0.411,595320.6,595320.6,8823,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265909,88207.00
01/31/2016 13:45,2,4.264,ACTIVE,216.67,357.38,59.975,1454265903,"201051344000585","219011344069620",30.38,24.30,0,337.84,425.91,131.2,124.7,0.623,318180.2,318180.2,19681,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265910,88208.00
01/31/2016 13:45,2,3.979,ACTIVE,215.54,354.67,59.996,1454265903,"201051344001230","219011344069620",30.77,27.80,0,334.84,426.81,124.0,117.7,0.575,317564.2,317564.2,19531,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265910,88209.00
01/31/2016 13:45,2,4.410,ACTIVE,216.90,359.48,59.996,1454265903,"201051344000582","219011344069620",30.26,25.00,0,337.24,430.42,135.2,128.6,0.623,311380.4,311380.4,19652,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265912,88210.00
01/31/2016 13:45,2,4.473,ACTIVE,216.00,357.68,59.991,1454265903,"201051344000955","219011344069620",30.79,26.30,0,336.04,426.81,139.6,132.8,0.672,320756.5,320756.5,19651,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265913,88211.00
01/31/2016 13:45,2,2.996,ACTIVE,214.19,432.22,59.986,1454265903,"274151322000094","219011344069620",40.20,40.00,0,403.67,476.41,121.2,115.1,0.468,478958.2,478958.2,9051,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265913,88212.00
01/31/2016 13:45,2,5.535,ACTIVE,219.39,363.39,59.991,1454265903,"201051344000579","219011344069620",30.36,25.80,0,339.65,426.81,170.2,162.4,0.813,322120.9,322120.9,15073,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265914,88213.00
01/31/2016 13:45,2,5.133,ACTIVE,216.45,360.08,59.965,1454265903,"201051344000890","219011344069620",30.75,30.50,0,335.44,426.81,160.0,152.5,0.729,318974.4,318974.4,19598,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265915,88214.00
