ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 13:45,2,5.260,ACTIVE,217.13,362.19,59.981,1454265903,"201051344000438","219011344069620",30.34,27.00,0,337.24,428.01,161.5,154.0,0.760,320719.3,320719.3,19662,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265916,88215.00
01/31/2016 13:45,2,5.324,ACTIVE,216.90,362.19,60.023,1454265903,"201051344000417","219011344069620",30.32,29.50,0,336.64,428.61,163.7,156.1,0.765,314783.4,314783.4,19764,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265917,88216.00
01/31/2016 13:45,2,5.383,ACTIVE,213.96,357.08,60.002,1454265903,"274151322000083","219011344069620",29.80,44.00,0,333.93,407.27,162.5,154.9,0.645,589667.3,589667.3,8814,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265919,88217.00
01/31/2016 13:45,2,5.852,ACTIVE,215.32,354.67,59.986,1454265903,"274151322000076","219011344069620",30.42,41.30,0,335.14,405.47,180.3,172.1,0.716,626365.5,626365.5,8865,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265919,88218.00
01/31/2016 13:45,2,5.947,ACTIVE,218.26,364.89,59.986,1454265903,"201051344000868","219011344069620",30.93,17.80,0,336.64,427.71,186.3,177.9,0.844,307305.2,307305.2,14843,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265920,88219.00
01/31/2016 13:45,2,6.047,ACTIVE,213.96,374.81,59.981,1454265903,"274151322000095","219011344069620",30.24,43.60,0,333.03,406.67,185.0,176.6,0.712,619993.1,619993.1,8703,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265921,88220.00
01/31/2016 13:45,2,5.582,ACTIVE,219.16,368.20,59.986,1454265903,"201051344000988","219011344069620",30.85,20.00,0,338.74,427.71,174.3,166.3,0.795,306404.7,306404.7,15084,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265922,88221.00
01/31/2016 13:45,2,5.461,ACTIVE,217.35,359.48,59.965,1454265903,"201051344001025","219011344069620",30.49,26.80,0,337.54,427.41,168.6,160.8,0.756,318796.2,318796.2,19661,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265923,88222.00
01/31/2016 13:45,2,5.451,ALERT,218.93,365.80,59.991,1454265903,"201051344000458","219011344069620",31.01,21.00,0,308.09,426.51,171.2,163.3,0.818,316590.5,316590.5,15044,0,0,0,L,1122011218,0,124.72,124.72,0002,14,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265925,88223.00
01/31/2016 13:45,2,5.713,ALERT,219.61,368.80,60.002,1454265903,"201051344000853","219011344069620",30.99,18.70,0,308.09,430.72,179.4,171.2,0.835,314889.7,314889.7,14741,0,0,0,L,1122011218,0,124.94,124.94,0002,16,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265927,88224.00
01/31/2016 13:45,2,5.535,ACTIVE,216.90,360.99,59.996,1454265903,"201051344000685","219011344069620",30.40,25.00,0,336.34,427.11,170.4,162.5,0.840,320785.4,320785.4,19542,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265928,88225.00
01/31/2016 13:45,2,5.527,ACTIVE,217.80,361.59,59.991,1454265903,"201051344000917","219011344069620",30.67,25.80,0,336.94,426.81,171.6,163.7,0.804,318531.2,318531.2,19515,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265929,88226.00
01/31/2016 13:45,2,5.486,ACTIVE,216.67,362.79,59.986,1454265903,"201051344001145","219011344069620",30.47,25.30,0,336.64,427.71,169.3,161.5,0.787,322504.9,322504.9,19459,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265930,88227.00
01/31/2016 13:45,2,5.617,ACTIVE,217.80,363.69,59.996,1454265903,"201051344000651","219011344069620",30.51,24.00,0,338.74,427.11,173.6,165.7,0.787,315183.4,315183.4,19692,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265931,88228.00
01/31/2016 13:45,2,5.521,ACTIVE,214.19,371.51,59.975,1454265903,"274151322000088","219011344069620",28.51,37.50,0,334.84,404.57,159.4,151.9,0.610,572617.3,572617.3,8590,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265932,88229.00
01/31/2016 13:45,2,3.959,ACTIVE,215.54,430.42,59.975,1454265903,"274151322000068","219011344069620",40.49,40.80,0,405.77,478.51,162.6,155.0,0.619,479042.9,479042.9,9209,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265933,88230.00
01/31/2016 13:45,2,6.145,ACTIVE,218.03,365.19,59.944,1454265903,"201051344001135","219011344069620",30.77,24.30,0,336.64,427.11,191.5,182.9,0.884,311573.9,311573.9,19686,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265934,88231.00
01/31/2016 13:45,2,6.643,ACTIVE,218.48,368.20,59.991,1454265903,"201051344000594","219011344069620",30.57,30.50,0,336.34,428.31,205.5,196.5,0.937,317526.6,317526.6,15092,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265934,88232.00
01/31/2016 13:45,2,6.703,ACTIVE,218.71,369.10,59.991,1454265903,"201051344001203","219011344069620",30.51,26.50,0,338.74,427.41,207.2,198.1,0.963,318135.0,318135.0,19652,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265935,88233.00
01/31/2016 13:45,2,6.719,ACTIVE,214.87,360.08,59.991,1454265903,"274151322000054","219011344069620",28.39,36.50,0,334.24,405.47,193.5,184.8,0.742,585170.5,585170.5,8601,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265936,88234.00
01/31/2016 13:45,2,7.055,ACTIVE,219.84,368.80,59.991,1454265903,"201051344000867","219011344069620",30.97,22.30,0,338.74,426.81,221.2,211.5,0.981,306735.5,306735.5,15077,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265937,88235.00
01/31/2016 13:45,2,6.932,ACTIVE,218.93,369.10,59.981,1454265903,"201051344001093","219011344069620",30.95,25.50,0,337.24,427.41,217.3,207.8,0.999,316826.7,316826.7,19565,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265938,88236.00
01/31/2016 13:45,2,7.182,ACTIVE,220.29,370.90,59.986,1454265903,"201051344000900","219011344069620",31.01,17.80,0,326.42,426.81,225.4,215.7,1.003,322004.4,322004.4,14691,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265939,88237.00
01/31/2016 13:45,2,6.967,ACTIVE,220.29,371.21,59.970,1454265903,"201051344000648","219011344069620",30.85,20.30,0,338.44,427.71,217.6,208.1,0.972,315020.5,315020.5,14850,0,0,0,L,1122011218,0,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265940,88238.00
01/31/2016 13:45,2,6.908,ACTIVE,220.52,370.30,59.981,1454265903,"201051344000569","219011344069620",30.99,20.00,0,337.54,426.81,216.8,207.3,0.994,323560.0,323560.0,14623,0,0,0,L,1122011218,0,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265941,88239.00
01/31/2016 13:45,2,6.801,ALERT,220.74,372.11,60.002,1454265903,"201051344000983","219011344069620",31.09,19.80,0,308.69,426.81,214.1,204.7,0.990,316606.3,316606.3,14925,0,0,0,L,1122011218,0,125.40,125.17,0002,15,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265943,88240.00
01/31/2016 13:45,2,6.684,ACTIVE,220.52,370.90,59.986,1454265903,"201051344001158","219011344069620",30.04,21.50,0,339.04,426.51,203.3,194.3,0.937,311619.8,311619.8,15103,0,0,0,L,1122011218,0,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265944,88241.00
01/31/2016 13:45,2,6.500,ALERT,220.29,370.60,59.991,1454265903,"201051344000576","219011344069620",30.95,18.00,0,303.58,426.51,203.7,194.6,0.928,316497.8,316497.8,14719,0,0,0,L,1122011218,0,125.17,124.94,0002,14,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265945,88242.00
01/31/2016 13:45,2,6.229,ACTIVE,214.87,365.49,59.975,1454265903,"274151322000087","219011344069620",28.78,47.50,0,332.73,405.17,181.4,173.2,0.676,560184.3,560184.3,8634,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454265946,88243.00
01/31/2016 14:00,2,7.381,ACTIVE,220.52,373.01,60.002,1454266803,"201051344000645","219011344069620",30.08,21.30,0,339.34,429.22,224.6,214.9,0.994,315808.3,315808.3,14811,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266804,88244.00
01/31/2016 14:00,2,7.104,ACTIVE,214.64,358.58,59.991,1454266803,"274151322000085","219011344069620",27.69,39.00,0,336.04,402.16,199.2,190.3,0.773,587810.1,587810.1,8630,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266805,88245.00
01/31/2016 14:00,2,7.406,ACTIVE,219.61,371.81,60.002,1454266803,"201051344000633","219011344069620",29.64,25.80,0,339.34,427.41,222.3,212.7,1.039,307521.9,307521.9,15109,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266806,88246.00
01/31/2016 14:00,2,7.340,ACTIVE,221.19,372.71,60.007,1454266803,"201051344000469","219011344069620",30.42,17.00,0,340.55,431.02,226.0,216.2,1.030,309021.7,309021.7,15058,0,0,0,L,1122011218,0,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266807,88247.00
01/31/2016 14:00,2,7.199,ACTIVE,218.26,368.50,59.965,1454266803,"201051344000646","219011344069620",29.96,25.50,0,334.84,427.71,218.3,208.8,1.016,313285.2,313285.2,19691,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266808,88248.00
01/31/2016 14:00,2,7.273,ACTIVE,214.64,350.77,60.007,1454266803,"274151322000052","219011344069620",29.06,44.50,0,333.93,404.57,214.0,204.6,0.835,595367.8,595367.8,8824,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266809,88249.00
01/31/2016 14:00,2,7.652,ACTIVE,219.39,370.30,60.007,1454266803,"201051344000585","219011344069620",29.62,24.30,0,337.54,426.81,229.4,219.5,1.061,318230.3,318230.3,19682,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266810,88250.00
01/31/2016 14:00,2,7.301,ACTIVE,217.80,369.10,60.028,1454266803,"201051344001230","219011344069620",29.80,27.30,0,335.14,426.21,220.3,210.8,0.999,317612.3,317612.3,19532,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266810,88251.00
01/31/2016 14:00,2,7.332,ACTIVE,219.61,372.41,59.991,1454266803,"201051344000582","219011344069620",29.88,24.50,0,336.94,428.01,221.8,212.1,0.981,311429.1,311429.1,19653,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266812,88252.00
01/31/2016 14:00,2,7.330,ACTIVE,218.26,369.10,59.991,1454266803,"201051344000955","219011344069620",29.70,27.00,0,336.64,426.21,220.3,210.7,1.034,320805.2,320805.2,19652,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266813,88253.00
01/31/2016 14:00,2,4.916,ACTIVE,214.64,449.95,59.996,1454266803,"274151322000094","219011344069620",40.16,41.00,0,407.57,480.91,199.5,190.7,0.778,479002.4,479002.4,9052,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266813,88254.00
01/31/2016 14:00,2,7.137,ACTIVE,220.74,371.81,60.012,1454266803,"201051344000579","219011344069620",29.78,25.80,0,341.15,431.92,215.1,205.7,0.999,322170.6,322170.6,15074,0,0,0,L,1122011218,0,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266814,88255.00
01/31/2016 14:00,2,6.984,ACTIVE,217.58,366.10,59.996,1454266803,"201051344000890","219011344069620",29.60,29.80,0,335.74,427.11,209.3,200.1,0.955,319023.1,319023.1,19599,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266815,88256.00
01/31/2016 14:00,2,6.852,ACTIVE,218.48,367.90,60.018,1454266803,"201051344000438","219011344069620",29.64,26.50,0,337.24,427.11,205.6,196.5,0.955,320767.9,320767.9,19663,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266816,88257.00
01/31/2016 14:00,2,6.639,ACTIVE,217.80,366.10,59.986,1454266803,"201051344000417","219011344069620",29.44,29.00,0,335.74,425.31,197.9,189.1,0.937,314831.3,314831.3,19765,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266817,88258.00
01/31/2016 14:00,2,6.697,ACTIVE,214.19,366.70,59.996,1454266803,"274151322000083","219011344069620",29.12,46.60,0,332.73,405.47,197.4,188.6,0.787,589715.0,589715.0,8815,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266818,88259.00
01/31/2016 14:00,2,7.049,ACTIVE,215.32,370.00,59.996,1454266803,"274151322000076","219011344069620",29.78,43.20,0,334.54,406.07,212.6,203.2,0.844,626416.7,626416.7,8866,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266819,88260.00
01/31/2016 14:00,2,7.111,ACTIVE,218.93,369.10,59.996,1454266803,"201051344000868","219011344069620",29.84,19.00,0,340.85,428.01,214.9,205.5,0.981,307356.0,307356.0,14844,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266820,88261.00
01/31/2016 14:00,2,7.346,ACTIVE,214.19,360.99,60.023,1454266803,"274151322000095","219011344069620",29.40,45.00,0,333.03,407.87,218.6,209.1,0.835,620044.6,620044.6,8704,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266821,88262.00
01/31/2016 14:00,2,7.160,ACTIVE,220.52,372.11,59.996,1454266803,"201051344000988","219011344069620",29.84,20.70,0,339.65,432.52,216.3,206.9,0.981,306455.3,306455.3,15085,0,0,0,L,1122011218,0,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266822,88263.00
01/31/2016 14:00,2,7.166,ACTIVE,218.93,368.80,60.002,1454266803,"201051344001025","219011344069620",29.62,27.00,0,336.94,428.61,215.0,205.6,0.959,318846.2,318846.2,19662,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266823,88264.00
01/31/2016 14:00,2,7.307,ACTIVE,220.52,371.21,59.981,1454266803,"201051344000458","219011344069620",30.02,22.00,0,340.85,430.42,222.1,212.5,1.043,316641.4,316641.4,15046,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266824,88265.00
01/31/2016 14:00,2,7.479,ACTIVE,221.42,374.21,59.991,1454266803,"201051344000853","219011344069620",30.24,20.00,0,341.75,432.22,229.1,219.2,1.065,314941.0,314941.0,14743,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266825,88266.00
01/31/2016 14:00,2,7.330,ACTIVE,217.80,367.90,60.007,1454266803,"201051344000685","219011344069620",29.48,26.00,0,336.34,426.51,218.9,209.4,1.034,320834.2,320834.2,19543,0,0,0,L,1122011218,0,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266826,88267.00
01/31/2016 14:00,2,7.396,ACTIVE,219.39,369.70,60.002,1454266803,"201051344000917","219011344069620",29.94,26.30,0,336.94,427.41,224.3,214.6,1.047,318580.3,318580.3,19516,0,0,0,L,1122011218,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266827,88268.00
01/31/2016 14:00,2,7.502,ACTIVE,218.26,369.40,59.991,1454266803,"201051344001145","219011344069620",29.36,25.50,0,336.04,425.91,223.0,213.3,1.025,322553.5,322553.5,19460,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266828,88269.00
01/31/2016 14:00,2,7.625,ACTIVE,219.84,370.90,59.996,1454266803,"201051344000651","219011344069620",29.68,24.50,0,338.44,426.21,229.2,219.3,1.021,315232.8,315232.8,19693,0,0,0,L,1122011218,0,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266828,88270.00
01/31/2016 14:00,2,7.436,ACTIVE,215.09,378.12,60.007,1454266803,"274151322000088","219011344069620",27.77,38.20,0,335.74,402.16,208.8,199.7,0.787,572662.4,572662.4,8591,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266829,88271.00
01/31/2016 14:00,2,5.121,ACTIVE,216.00,451.46,59.986,1454266803,"274151322000068","219011344069620",39.88,42.00,0,410.28,480.31,206.7,197.5,0.813,479087.0,479087.0,9210,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266830,88272.00
01/31/2016 14:00,2,7.494,ACTIVE,219.16,371.51,59.959,1454266803,"201051344001135","219011344069620",29.62,24.50,0,336.94,427.11,224.6,214.8,1.025,311622.9,311622.9,19687,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266831,88273.00
01/31/2016 14:00,2,7.574,ACTIVE,219.16,370.00,59.996,1454266803,"201051344000594","219011344069620",29.84,31.00,0,336.64,428.61,228.9,219.0,1.052,317576.9,317576.9,15093,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266832,88274.00
01/31/2016 14:00,2,7.473,ACTIVE,219.39,371.51,59.986,1454266803,"201051344001203","219011344069620",30.00,27.00,0,339.34,428.01,226.9,217.1,1.065,318184.8,318184.8,19653,0,0,0,L,1122011218,0,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266833,88275.00
01/31/2016 14:00,2,7.322,ACTIVE,214.87,353.77,59.975,1454266803,"274151322000054","219011344069620",28.35,37.50,0,334.84,403.67,210.1,200.8,0.795,585216.4,585216.4,8602,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266834,88276.00
01/31/2016 14:00,2,7.680,ACTIVE,220.06,370.90,59.996,1454266803,"201051344000867","219011344069620",29.88,22.50,0,339.65,427.71,232.2,222.2,1.069,306785.8,306785.8,15078,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266835,88277.00
01/31/2016 14:00,2,7.607,ACTIVE,219.61,372.41,59.991,1454266803,"201051344001093","219011344069620",29.78,25.50,0,336.94,427.11,229.4,219.5,1.030,316875.7,316875.7,19566,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266836,88278.00
01/31/2016 14:00,2,7.869,ACTIVE,220.97,374.81,59.981,1454266803,"201051344000900","219011344069620",30.57,19.30,0,339.04,427.71,243.7,233.3,1.083,322056.0,322056.0,14692,0,0,0,L,1122011218,0,125.40,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266837,88279.00
01/31/2016 14:00,2,7.879,ACTIVE,220.74,374.81,59.991,1454266803,"201051344000648","219011344069620",29.54,21.00,0,340.55,428.31,235.7,225.6,1.056,315071.0,315071.0,14851,0,0,0,L,1122011218,0,124.72,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266838,88280.00
01/31/2016 14:00,2,7.793,ACTIVE,220.97,376.31,59.991,1454266803,"201051344000569","219011344069620",30.08,21.30,0,339.34,431.02,237.4,227.2,1.087,323611.0,323611.0,14624,0,0,0,L,1122011218,0,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266838,88281.00
01/31/2016 14:00,2,7.744,ACTIVE,221.19,372.71,59.986,1454266803,"201051344000983","219011344069620",30.10,20.00,0,339.34,430.72,235.9,225.8,1.083,316657.3,316657.3,14927,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266839,88282.00
01/31/2016 14:00,2,7.592,ACTIVE,221.42,372.11,59.986,1454266803,"201051344001158","219011344069620",29.70,22.30,0,341.15,431.02,228.3,218.5,1.047,311669.5,311669.5,15104,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266840,88283.00
01/31/2016 14:00,2,7.768,ACTIVE,221.19,373.31,59.991,1454266803,"201051344000576","219011344069620",29.86,19.80,0,339.95,432.22,234.8,224.7,1.056,316548.8,316548.8,14721,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266841,88284.00
01/31/2016 14:00,2,7.510,ACTIVE,215.09,378.72,59.981,1454266803,"274151322000087","219011344069620",27.45,48.30,0,333.93,402.16,208.8,199.6,0.787,560229.6,560229.6,8635,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454266842,88285.00
01/31/2016 14:15,2,8.492,ACTIVE,221.87,377.22,59.949,1454267704,"201051344000645","219011344069620",29.54,22.50,0,339.95,431.92,253.9,243.2,1.118,315864.1,315864.1,14812,0,0,0,L,1122011218,0,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267705,88286.00
01/31/2016 14:15,2,8.037,ACTIVE,215.54,375.71,59.981,1454267704,"274151322000085","219011344069620",27.19,39.80,0,335.74,401.26,221.2,211.6,0.857,587859.0,587859.0,8631,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267706,88287.00
01/31/2016 14:15,2,8.248,ACTIVE,220.29,369.70,59.996,1454267704,"201051344000633","219011344069620",29.70,27.30,0,338.74,426.81,248.1,237.6,1.153,307576.6,307576.6,15110,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267707,88288.00
01/31/2016 14:15,2,8.240,ACTIVE,222.32,376.62,59.991,1454267704,"201051344000469","219011344069620",30.24,17.00,0,340.55,433.42,252.4,241.7,1.153,309077.3,309077.3,15059,0,0,0,L,1122011218,0,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267708,88289.00
01/31/2016 14:15,2,8.035,ACTIVE,218.93,373.01,59.996,1454267704,"201051344000646","219011344069620",29.86,26.00,0,336.34,426.81,242.8,232.4,1.153,313338.7,313338.7,19692,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267709,88290.00
01/31/2016 14:15,2,8.084,ACTIVE,215.54,380.82,59.986,1454267704,"274151322000052","219011344069620",28.78,44.80,0,333.63,404.57,235.4,225.3,0.924,595419.8,595419.8,8825,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267709,88291.00
01/31/2016 14:15,2,8.387,ACTIVE,220.29,372.41,59.991,1454267704,"201051344000585","219011344069620",29.44,25.00,0,337.54,426.81,250.0,239.4,1.136,318285.6,318285.6,19683,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267710,88292.00
01/31/2016 14:15,2,7.850,ACTIVE,218.48,371.81,60.002,1454267704,"201051344001230","219011344069620",30.04,28.50,0,334.24,424.41,238.5,228.3,1.078,317665.1,317665.1,19533,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267711,88293.00
01/31/2016 14:15,2,8.109,ACTIVE,220.29,373.91,59.981,1454267704,"201051344000582","219011344069620",29.38,25.50,0,337.84,427.71,241.2,230.9,1.078,311482.5,311482.5,19654,0,0,0,L,1122011218,0,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267712,88294.00
01/31/2016 14:15,2,8.049,ACTIVE,218.71,371.81,60.007,1454267704,"201051344000955","219011344069620",29.56,26.80,0,336.94,425.31,240.8,230.5,1.123,320858.6,320858.6,19653,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267713,88295.00
01/31/2016 14:15,2,5.336,ACTIVE,215.09,437.33,59.986,1454267704,"274151322000094","219011344069620",40.47,42.30,0,407.27,479.41,218.3,208.8,0.857,479051.1,479051.1,9053,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267714,88296.00
01/31/2016 14:15,2,8.166,ACTIVE,222.10,376.62,59.991,1454267704,"201051344000579","219011344069620",29.56,27.00,0,341.15,431.62,244.4,233.9,1.118,322225.0,322225.0,15075,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267715,88297.00
01/31/2016 14:15,2,8.021,ACTIVE,218.48,371.81,59.991,1454267704,"201051344000890","219011344069620",29.48,30.80,0,336.04,425.91,239.4,229.1,1.078,319076.3,319076.3,19600,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267716,88298.00
01/31/2016 14:15,2,7.965,ACTIVE,219.61,372.11,59.986,1454267704,"201051344000438","219011344069620",29.60,27.50,0,337.84,425.91,238.7,228.5,1.105,320821.0,320821.0,19664,0,0,0,L,1122011218,0,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267717,88299.00
01/31/2016 14:15,2,7.959,ACTIVE,219.16,370.90,59.986,1454267704,"201051344000417","219011344069620",29.22,30.80,0,337.54,425.91,235.4,225.3,1.100,314883.7,314883.7,19766,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267718,88300.00
01/31/2016 14:15,2,8.105,ACTIVE,215.09,355.58,60.007,1454267704,"274151322000083","219011344069620",28.55,47.50,0,334.84,404.57,234.1,224.0,0.924,589767.3,589767.3,8816,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267719,88301.00
01/31/2016 14:15,2,8.525,ACTIVE,216.22,376.62,59.981,1454267704,"274151322000076","219011344069620",29.18,45.00,0,334.54,406.37,251.9,241.2,0.994,626472.8,626472.8,8867,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267720,88302.00
01/31/2016 14:15,2,8.236,ACTIVE,220.29,376.62,59.986,1454267704,"201051344000868","219011344069620",29.96,19.30,0,338.74,428.31,250.1,239.5,1.118,307411.8,307411.8,14845,0,0,0,L,1122011218,0,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267720,88303.00
01/31/2016 14:15,2,8.510,ACTIVE,214.87,366.40,59.975,1454267704,"274151322000095","219011344069620",29.20,46.60,0,334.24,408.48,251.8,241.1,0.950,620101.0,620101.0,8705,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267721,88304.00
01/31/2016 14:15,2,8.248,ACTIVE,221.87,375.71,59.991,1454267704,"201051344000988","219011344069620",29.72,21.30,0,339.95,432.82,248.2,237.7,1.109,306510.7,306510.7,15086,0,0,0,L,1122011218,0,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267722,88305.00
01/31/2016 14:15,2,8.262,ACTIVE,219.61,374.51,59.986,1454267704,"201051344001025","219011344069620",29.40,27.00,0,338.44,428.31,246.0,235.5,1.105,318901.2,318901.2,19663,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267723,88306.00
01/31/2016 14:15,2,8.242,ACTIVE,221.64,374.51,59.991,1454267704,"201051344000458","219011344069620",29.98,21.80,0,340.55,432.52,250.2,239.6,1.171,316697.4,316697.4,15047,0,0,0,L,1122011218,0,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267724,88307.00
01/31/2016 14:15,2,8.240,ACTIVE,222.32,377.52,59.986,1454267704,"201051344000853","219011344069620",30.22,20.30,0,342.35,433.42,252.1,241.4,1.153,314997.4,314997.4,14744,0,0,0,L,1122011218,0,126.30,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267725,88308.00
01/31/2016 14:15,2,7.990,ACTIVE,218.48,373.01,59.981,1454267704,"201051344000685","219011344069620",29.52,26.30,0,336.94,425.61,238.9,228.6,1.149,320887.8,320887.8,19544,0,0,0,L,1122011218,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267726,88309.00
01/31/2016 14:15,2,8.088,ACTIVE,220.06,373.61,59.991,1454267704,"201051344000917","219011344069620",29.42,27.50,0,338.14,425.91,241.1,230.8,1.109,318634.3,318634.3,19517,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267727,88310.00
01/31/2016 14:15,2,7.973,ACTIVE,218.71,371.21,59.996,1454267704,"201051344001145","219011344069620",29.44,26.50,0,336.94,425.91,237.7,227.5,1.083,322606.7,322606.7,19461,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267728,88311.00
01/31/2016 14:15,2,8.104,ACTIVE,220.52,372.11,59.991,1454267704,"201051344000651","219011344069620",29.48,25.00,0,339.04,426.21,242.1,231.7,1.087,315287.1,315287.1,19694,0,0,0,L,1122011218,0,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267729,88312.00
01/31/2016 14:15,2,7.895,ACTIVE,215.54,359.18,59.996,1454267704,"274151322000088","219011344069620",27.29,38.20,0,336.04,401.56,218.2,208.6,0.831,572711.6,572711.6,8592,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267730,88313.00
01/31/2016 14:15,2,5.340,ACTIVE,216.22,439.74,59.996,1454267704,"274151322000068","219011344069620",40.02,42.50,0,400.36,478.21,216.7,207.2,0.849,479135.7,479135.7,9211,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267731,88314.00
01/31/2016 14:15,2,8.066,ACTIVE,219.84,371.81,60.002,1454267704,"201051344001135","219011344069620",29.38,25.30,0,337.84,426.81,239.9,229.7,1.092,311676.8,311676.8,19688,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267732,88315.00
01/31/2016 14:15,2,8.178,ACTIVE,219.61,373.91,59.975,1454267704,"201051344000594","219011344069620",29.58,31.30,0,337.24,428.61,244.9,234.4,1.127,317632.0,317632.0,15094,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267733,88316.00
01/31/2016 14:15,2,8.084,ACTIVE,220.06,370.90,60.044,1454267704,"201051344001203","219011344069620",29.72,28.30,0,339.34,428.01,243.2,232.9,1.118,318239.4,318239.4,19654,0,0,0,L,1122011218,0,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267733,88317.00
01/31/2016 14:15,2,7.924,ACTIVE,215.54,382.63,59.991,1454267704,"274151322000054","219011344069620",27.73,38.20,0,334.84,402.77,222.5,212.8,0.862,585266.6,585266.6,8603,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267734,88318.00
01/31/2016 14:15,2,8.123,ACTIVE,220.52,374.51,59.996,1454267704,"201051344000867","219011344069620",29.74,23.30,0,338.74,427.41,244.7,234.2,1.100,306840.8,306840.8,15079,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267735,88319.00
01/31/2016 14:15,2,7.996,ACTIVE,220.06,372.11,59.996,1454267704,"201051344001093","219011344069620",29.50,26.00,0,338.14,426.51,239.0,228.7,1.039,316929.6,316929.6,19567,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267736,88320.00
01/31/2016 14:15,2,8.186,ACTIVE,220.97,375.41,59.996,1454267704,"201051344000900","219011344069620",30.47,19.80,0,339.34,433.42,252.4,241.7,1.127,322112.7,322112.7,14693,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267737,88321.00
01/31/2016 14:15,2,8.129,ACTIVE,221.19,375.41,59.986,1454267704,"201051344000648","219011344069620",29.78,22.00,0,339.65,430.72,245.1,234.6,1.092,315126.2,315126.2,14852,0,0,0,L,1122011218,0,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267738,88322.00
01/31/2016 14:15,2,8.008,ACTIVE,221.64,376.92,60.002,1454267704,"201051344000569","219011344069620",30.63,21.80,0,339.65,432.22,248.4,237.8,1.131,323667.2,323667.2,14625,0,0,0,L,1122011218,0,125.40,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267739,88323.00
01/31/2016 14:15,2,8.219,ACTIVE,221.64,375.41,59.996,1454267704,"201051344000983","219011344069620",29.90,21.50,0,338.74,432.22,248.8,238.2,1.136,316713.4,316713.4,14928,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267740,88324.00
01/31/2016 14:15,2,8.082,ACTIVE,222.10,376.31,59.996,1454267704,"201051344001158","219011344069620",29.52,22.30,0,340.85,431.62,241.5,231.2,1.096,311724.0,311724.0,15105,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267741,88325.00
01/31/2016 14:15,2,8.146,ACTIVE,221.64,377.52,60.034,1454267704,"201051344000576","219011344069620",30.10,19.80,0,340.85,432.82,248.1,237.5,1.109,316604.8,316604.8,14722,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267742,88326.00
01/31/2016 14:15,2,7.799,ACTIVE,215.09,380.82,59.981,1454267704,"274151322000087","219011344069620",27.47,50.00,0,333.63,402.46,216.8,207.4,0.804,560278.9,560278.9,8636,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454267743,88327.00
01/31/2016 14:30,2,8.061,ACTIVE,221.64,376.92,59.996,1454268603,"201051344000645","219011344069620",31.19,22.80,0,323.41,431.32,254.7,243.9,1.131,315921.3,315921.3,14813,0,0,0,L,1122011218,0,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268604,88328.00
01/31/2016 14:30,2,6.715,ACTIVE,215.32,355.28,59.996,1454268603,"274151322000085","219011344069620",27.81,39.00,0,333.93,400.96,189.5,181.0,0.725,587908.7,587908.7,8632,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268605,88329.00
01/31/2016 14:30,2,8.287,ACTIVE,220.74,373.91,59.991,1454268603,"201051344000633","219011344069620",30.32,27.80,0,325.52,427.11,254.4,243.6,1.167,307632.5,307632.5,15111,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268606,88330.00
01/31/2016 14:30,2,7.953,ACTIVE,222.55,376.62,60.007,1454268603,"201051344000469","219011344069620",31.59,17.80,0,322.21,432.82,254.3,243.5,1.153,309134.2,309134.2,15060,0,0,0,L,1122011218,0,125.62,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268607,88331.00
01/31/2016 14:30,2,8.268,ACTIVE,219.39,374.21,59.986,1454268603,"201051344000646","219011344069620",29.96,26.50,0,321.91,428.31,250.6,240.0,1.162,313393.6,313393.6,19693,0,0,0,L,1122011218,0,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268608,88332.00
01/31/2016 14:30,2,8.299,ACTIVE,215.77,384.43,59.996,1454268603,"274151322000052","219011344069620",28.78,44.30,0,329.43,404.27,241.8,231.5,0.963,595472.9,595472.9,8826,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268609,88333.00
01/31/2016 14:30,2,8.135,ACTIVE,220.74,375.11,60.002,1454268603,"201051344000585","219011344069620",30.87,25.80,0,322.81,426.81,254.2,243.5,1.171,318342.3,318342.3,19684,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268610,88334.00
01/31/2016 14:30,2,8.072,ACTIVE,218.71,370.00,60.007,1454268603,"201051344001230","219011344069620",30.04,28.30,0,320.41,426.51,245.4,235.0,1.118,317719.2,317719.2,19534,0,0,0,L,1122011218,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268611,88335.00
01/31/2016 14:30,2,8.293,ACTIVE,220.52,375.41,59.996,1454268603,"201051344000582","219011344069620",29.38,26.50,0,319.51,428.01,246.7,236.2,1.114,311537.2,311537.2,19655,0,0,0,L,1122011218,0,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268612,88336.00
01/31/2016 14:30,2,8.037,ACTIVE,218.93,371.81,60.007,1454268603,"201051344000955","219011344069620",29.90,28.00,0,319.81,426.51,243.2,232.8,1.131,320913.2,320913.2,19654,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268613,88337.00
01/31/2016 14:30,2,5.242,ACTIVE,215.32,456.57,59.996,1454268603,"274151322000094","219011344069620",41.01,41.80,0,339.34,478.21,218.9,209.3,0.853,479100.7,479100.7,9054,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268614,88338.00
01/31/2016 14:30,2,8.057,ACTIVE,222.10,375.71,59.996,1454268603,"201051344000579","219011344069620",29.56,26.80,0,324.02,432.52,241.1,230.7,1.109,322280.6,322280.6,15076,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268615,88339.00
01/31/2016 14:30,2,7.783,ACTIVE,218.48,370.90,60.012,1454268603,"201051344000890","219011344069620",29.54,31.00,0,322.81,427.41,232.8,222.7,1.047,319130.8,319130.8,19601,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268616,88340.00
01/31/2016 14:30,2,7.613,ACTIVE,219.39,372.41,60.007,1454268603,"201051344000438","219011344069620",29.48,28.00,0,320.41,427.41,227.4,217.5,1.052,320875.4,320875.4,19665,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268617,88341.00
01/31/2016 14:30,2,7.428,ACTIVE,218.71,369.40,60.002,1454268603,"201051344000417","219011344069620",29.10,30.30,0,321.61,425.91,218.8,209.2,1.034,314937.4,314937.4,19767,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268617,88342.00
01/31/2016 14:30,2,7.320,ACTIVE,214.64,361.89,59.996,1454268603,"274151322000083","219011344069620",28.73,48.30,0,331.83,405.47,213.1,203.8,0.835,589820.7,589820.7,8817,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268618,88343.00
01/31/2016 14:30,2,7.451,ACTIVE,215.54,379.92,59.996,1454268603,"274151322000076","219011344069620",29.50,44.30,0,331.23,406.37,222.4,212.7,0.893,626530.2,626530.2,8868,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268619,88344.00
01/31/2016 14:30,2,7.027,ACTIVE,219.16,369.10,60.018,1454268603,"201051344000868","219011344069620",29.98,20.00,0,320.71,427.71,213.2,203.9,0.959,307468.7,307468.7,14846,0,0,0,L,1122011218,0,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268620,88345.00
01/31/2016 14:30,2,7.150,ACTIVE,214.64,376.62,59.991,1454268603,"274151322000095","219011344069620",29.28,47.30,0,332.73,408.18,212.1,202.7,0.791,620158.4,620158.4,8706,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268621,88346.00
01/31/2016 14:30,2,6.859,ACTIVE,220.52,370.90,59.996,1454268603,"201051344000988","219011344069620",29.50,21.80,0,326.12,432.52,204.8,195.7,0.941,306567.3,306567.3,15087,0,0,0,L,1122011218,0,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268622,88347.00
01/31/2016 14:30,2,6.750,ACTIVE,218.71,365.49,60.023,1454268603,"201051344001025","219011344069620",29.20,27.80,0,323.72,428.01,199.5,190.7,0.884,318957.4,318957.4,19664,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268623,88348.00
01/31/2016 14:30,2,6.613,ACTIVE,220.06,370.30,60.012,1454268603,"201051344000458","219011344069620",29.94,23.00,0,320.11,431.62,200.3,191.5,0.950,316754.6,316754.6,15048,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268624,88349.00
01/31/2016 14:30,2,6.471,ACTIVE,220.52,372.71,59.996,1454268603,"201051344000853","219011344069620",30.32,21.30,0,328.82,432.82,198.4,189.6,0.915,315054.9,315054.9,14745,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268625,88350.00
01/31/2016 14:30,2,6.160,ACTIVE,217.58,366.10,59.970,1454268603,"201051344000685","219011344069620",29.80,26.50,0,319.81,426.51,186.0,177.6,0.884,320942.5,320942.5,19545,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268626,88351.00
01/31/2016 14:30,2,6.174,ACTIVE,218.26,365.19,60.002,1454268603,"201051344000917","219011344069620",29.58,28.00,0,324.02,427.11,184.8,176.4,0.862,318689.3,318689.3,19518,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268627,88352.00
01/31/2016 14:30,2,6.094,ACTIVE,217.35,364.89,59.991,1454268603,"201051344001145","219011344069620",29.36,26.50,0,324.32,427.41,181.2,173.0,0.840,322661.0,322661.0,19462,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268628,88353.00
01/31/2016 14:30,2,6.184,ACTIVE,218.71,366.10,59.996,1454268603,"201051344000651","219011344069620",29.38,26.30,0,321.01,427.11,184.0,175.6,0.835,315342.5,315342.5,19695,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268629,88354.00
01/31/2016 14:30,2,5.895,ACTIVE,214.19,352.27,59.996,1454268603,"274151322000088","219011344069620",27.53,38.20,0,332.73,401.26,164.2,156.6,0.619,572761.4,572761.4,8593,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268630,88355.00
01/31/2016 14:30,2,3.928,ACTIVE,215.32,440.34,59.986,1454268603,"274151322000068","219011344069620",40.04,42.00,0,337.54,475.80,160.0,152.5,0.605,479185.3,479185.3,9212,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268631,88356.00
01/31/2016 14:30,2,5.781,ACTIVE,217.80,363.09,59.996,1454268603,"201051344001135","219011344069620",29.68,26.30,0,321.31,428.01,173.6,165.6,0.800,311731.8,311731.8,19689,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268632,88357.00
