ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 14:30,2,5.699,ACTIVE,217.58,363.69,59.996,1454268603,"201051344000594","219011344069620",29.48,32.00,0,323.41,428.61,170.2,162.3,0.782,317688.0,317688.0,15095,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268632,88358.00
01/31/2016 14:30,2,5.475,ACTIVE,218.03,362.79,59.991,1454268603,"201051344001203","219011344069620",29.92,28.50,0,321.91,428.01,165.8,158.1,0.769,318295.1,318295.1,19655,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268633,88359.00
01/31/2016 14:30,2,5.318,ACTIVE,214.19,359.18,59.996,1454268603,"274151322000054","219011344069620",27.83,38.60,0,330.03,403.67,149.8,142.7,0.575,585317.4,585317.4,8604,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268634,88360.00
01/31/2016 14:30,2,5.459,ACTIVE,218.26,362.49,60.034,1454268603,"201051344000867","219011344069620",29.76,24.00,0,324.32,427.11,164.6,156.9,0.747,306896.7,306896.7,15080,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268635,88361.00
01/31/2016 14:30,2,5.277,ACTIVE,217.80,361.89,59.949,1454268603,"201051344001093","219011344069620",30.10,26.30,0,322.21,427.11,160.9,153.4,0.720,316984.3,316984.3,19568,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268636,88362.00
01/31/2016 14:30,2,5.611,ACTIVE,218.71,364.29,60.002,1454268603,"201051344000900","219011344069620",30.55,20.30,0,322.81,432.22,173.5,165.6,0.791,322170.3,322170.3,14694,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268637,88363.00
01/31/2016 14:30,2,5.607,ACTIVE,218.71,366.70,60.002,1454268603,"201051344000648","219011344069620",30.00,22.50,0,323.11,431.62,170.3,162.5,0.778,315182.3,315182.3,14853,0,0,0,L,1122011218,0,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268638,88364.00
01/31/2016 14:30,2,5.557,ACTIVE,218.93,365.49,60.034,1454268603,"201051344000569","219011344069620",30.51,21.50,0,323.11,432.22,171.7,163.8,0.791,323724.1,323724.1,14626,0,0,0,L,1122011218,0,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268639,88365.00
01/31/2016 14:30,2,5.586,ACTIVE,218.93,364.59,59.981,1454268603,"201051344000983","219011344069620",30.12,22.00,0,323.41,433.12,170.4,162.6,0.800,316770.4,316770.4,14929,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268640,88366.00
01/31/2016 14:30,2,5.539,ACTIVE,219.39,364.89,60.023,1454268603,"201051344001158","219011344069620",29.20,23.30,0,326.12,432.52,163.9,156.3,0.765,311779.2,311779.2,15106,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268641,88367.00
01/31/2016 14:30,2,5.471,ACTIVE,219.16,365.49,59.986,1454268603,"201051344000576","219011344069620",30.36,21.50,0,324.32,432.82,168.1,160.3,0.773,316661.5,316661.5,14723,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268642,88368.00
01/31/2016 14:30,2,5.238,ACTIVE,214.41,352.87,59.986,1454268603,"274151322000087","219011344069620",27.61,49.80,0,332.13,400.96,146.4,139.4,0.557,560328.4,560328.4,8637,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454268643,88369.00
01/31/2016 14:45,2,5.137,ALERT,218.48,361.59,60.018,1454269503,"201051344000645","219011344069620",28.41,19.00,0,306.28,526.90,147.9,140.8,0.672,315961.3,315961.3,14814,0,0,0,L,1122011218,0,124.49,124.49,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269505,88370.00
01/31/2016 14:45,2,4.398,ACTIVE,213.96,345.66,60.012,1454269503,"274151322000085","219011344069620",28.96,35.20,0,330.63,405.77,129.2,122.8,0.499,587943.5,587943.5,8633,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269506,88371.00
01/31/2016 14:45,2,5.424,ALERT,218.71,364.59,60.018,1454269503,"201051344000633","219011344069620",30.59,24.30,0,305.38,520.59,168.1,160.3,0.818,307671.6,307671.6,15112,0,0,0,L,1122011218,0,124.49,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269507,88372.00
01/31/2016 14:45,2,4.580,ALERT,218.71,363.09,60.002,1454269503,"201051344000469","219011344069620",30.85,15.30,0,306.28,521.79,143.1,136.2,0.663,309173.8,309173.8,15061,0,0,0,L,1122011218,0,123.81,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269509,88373.00
01/31/2016 14:45,2,4.848,ACTIVE,216.22,360.08,60.018,1454269503,"201051344000646","219011344069620",30.34,24.00,0,319.21,431.62,148.8,141.7,0.703,313431.8,313431.8,19694,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269510,88374.00
01/31/2016 14:45,2,5.133,ACTIVE,213.74,351.67,60.007,1454269503,"274151322000052","219011344069620",29.90,39.30,0,327.62,406.37,155.3,148.0,0.605,595510.1,595510.1,8827,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269511,88375.00
01/31/2016 14:45,2,5.803,ALERT,218.26,363.99,60.012,1454269503,"201051344000585","219011344069620",30.47,23.30,0,310.19,522.09,179.0,170.8,0.826,318381.5,318381.5,19685,0,0,0,L,1122011218,0,124.72,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269514,88376.00
01/31/2016 14:45,2,5.590,ACTIVE,216.90,361.59,60.018,1454269503,"201051344001230","219011344069620",30.49,25.50,0,318.00,430.42,172.8,164.8,0.818,317757.2,317757.2,19535,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269515,88377.00
01/31/2016 14:45,2,6.479,ACTIVE,218.93,366.40,60.044,1454269503,"201051344000582","219011344069620",30.95,24.00,0,320.11,431.92,203.4,194.4,0.937,311575.6,311575.6,19656,0,0,0,L,1122011218,0,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269515,88378.00
01/31/2016 14:45,2,6.639,ACTIVE,218.03,367.00,60.018,1454269503,"201051344000955","219011344069620",30.32,25.30,0,318.30,428.61,203.9,194.8,0.955,320951.3,320951.3,19655,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269516,88379.00
01/31/2016 14:45,2,0.258,ALERT,214.87,495.94,60.007,1454269503,"274151322000094","219011344069620",47.85,33.50,0,302.07,524.80,12.4,10.1,0.062,479122.8,479122.8,9055,0,0,0,L,1151911521,0,122.91,124.04,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269518,88380.00
01/31/2016 14:45,2,5.432,ACTIVE,220.06,367.30,60.002,1454269503,"201051344000579","219011344069620",30.42,23.80,0,322.51,432.82,167.1,159.4,0.756,322319.8,322319.8,15077,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269519,88381.00
01/31/2016 14:45,2,5.289,ACTIVE,216.67,361.59,60.007,1454269503,"201051344000890","219011344069620",30.45,27.80,0,320.11,429.22,162.9,155.3,0.738,319169.2,319169.2,19602,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269520,88382.00
01/31/2016 14:45,2,4.887,ACTIVE,217.13,362.19,60.007,1454269503,"201051344000438","219011344069620",30.57,25.80,0,319.21,431.62,151.3,144.1,0.698,320913.4,320913.4,19666,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269521,88383.00
01/31/2016 14:45,2,5.082,ACTIVE,217.13,361.29,60.012,1454269503,"201051344000417","219011344069620",29.98,27.30,0,319.51,431.02,154.2,147.0,0.751,314975.0,314975.0,19768,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269522,88384.00
01/31/2016 14:45,2,4.885,ACTIVE,213.51,357.98,60.002,1454269503,"274151322000083","219011344069620",29.74,41.50,0,330.03,407.27,147.2,140.1,0.583,589858.0,589858.0,8818,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269523,88385.00
01/31/2016 14:45,2,5.041,ALERT,214.64,351.97,60.002,1454269503,"274151322000076","219011344069620",30.22,39.00,0,304.48,522.69,154.2,146.9,0.614,626569.6,626569.6,8869,0,0,0,L,1151911521,0,122.91,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269525,88386.00
01/31/2016 14:45,2,3.525,ALERT,216.22,355.58,59.996,1454269503,"201051344000868","219011344069620",30.73,17.50,0,307.78,520.89,109.7,103.9,0.495,307508.3,307508.3,14847,0,0,0,L,1122011218,0,123.14,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269526,88387.00
01/31/2016 14:45,2,3.631,ALERT,213.51,346.56,60.012,1454269503,"274151322000095","219011344069620",30.16,40.80,0,305.08,525.10,110.8,105.0,0.420,620197.9,620197.9,8707,0,0,0,L,1151911521,0,122.91,122.68,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269528,88388.00
01/31/2016 14:45,2,3.135,ALERT,216.45,355.58,60.007,1454269503,"201051344000988","219011344069620",30.30,18.30,0,306.28,522.39,96.2,90.9,0.446,306606.7,306606.7,15088,0,0,0,L,1122011218,0,123.14,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269530,88389.00
01/31/2016 14:45,2,3.018,ACTIVE,215.54,351.67,59.991,1454269503,"201051344001025","219011344069620",30.49,25.80,0,320.41,433.12,93.2,88.0,0.420,318996.6,318996.6,19665,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269531,88390.00
01/31/2016 14:45,2,2.998,ALERT,216.22,354.07,59.986,1454269503,"201051344000458","219011344069620",30.51,19.80,0,306.58,519.69,92.7,87.6,0.438,316794.4,316794.4,15049,0,0,0,L,1122011218,0,123.36,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269533,88391.00
01/31/2016 14:45,2,2.955,ALERT,217.13,356.18,60.007,1454269503,"201051344000853","219011344069620",30.59,18.30,0,306.58,523.90,91.6,86.5,0.420,315094.9,315094.9,14746,0,0,0,L,1122011218,0,123.81,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269535,88392.00
01/31/2016 14:45,2,2.834,ACTIVE,215.09,351.97,59.965,1454269503,"201051344000685","219011344069620",29.90,24.50,0,319.21,428.91,85.8,80.9,0.415,320980.7,320980.7,19546,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269535,88393.00
01/31/2016 14:45,2,2.775,ALERT,215.54,351.97,59.996,1454269503,"201051344000917","219011344069620",30.40,25.00,0,309.29,521.19,85.5,80.6,0.393,318727.6,318727.6,19519,0,0,0,L,1122011218,0,123.36,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269537,88394.00
01/31/2016 14:45,2,2.758,ACTIVE,215.09,350.47,60.018,1454269503,"201051344001145","219011344069620",30.08,24.50,0,321.31,429.22,84.0,79.2,0.389,322699.0,322699.0,19463,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269538,88395.00
01/31/2016 14:45,2,2.826,ACTIVE,215.54,351.37,59.944,1454269503,"201051344000651","219011344069620",29.94,23.80,0,320.11,430.42,85.8,80.8,0.393,315381.0,315381.0,19696,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269539,88396.00
01/31/2016 14:45,2,2.689,ACTIVE,212.61,350.47,60.018,1454269503,"274151322000088","219011344069620",28.45,34.50,0,330.93,405.77,77.5,72.9,0.482,572796.2,572796.2,8594,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269540,88397.00
01/31/2016 14:45,2,0.248,ALERT,213.96,479.11,59.991,1454269503,"274151322000068","219011344069620",45.98,33.00,0,304.18,524.50,11.7,9.3,0.057,479206.0,479206.0,9213,0,0,0,L,1151911521,0,122.91,123.36,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269542,88398.00
01/31/2016 14:45,2,2.863,ACTIVE,215.09,350.77,60.002,1454269503,"201051344001135","219011344069620",29.54,24.50,0,321.61,431.32,85.6,80.7,0.393,311769.9,311769.9,19690,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269543,88399.00
01/31/2016 14:45,2,2.947,ALERT,215.54,352.57,60.002,1454269503,"201051344000594","219011344069620",30.00,28.50,0,307.48,524.20,89.5,84.5,0.420,317727.1,317727.1,15096,0,0,0,L,1122011218,0,122.91,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269545,88400.00
01/31/2016 14:45,2,2.908,ACTIVE,215.54,351.37,59.996,1454269503,"201051344001203","219011344069620",30.30,25.80,0,318.91,433.42,89.2,84.2,0.420,318334.0,318334.0,19656,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269546,88401.00
01/31/2016 14:45,2,2.840,ACTIVE,213.06,345.36,59.991,1454269503,"274151322000054","219011344069620",28.35,34.30,0,329.43,407.87,81.5,76.8,0.314,585352.8,585352.8,8605,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269547,88402.00
01/31/2016 14:45,2,3.014,ACTIVE,216.22,353.17,59.991,1454269503,"201051344000867","219011344069620",30.40,21.80,0,321.61,434.02,92.8,87.7,0.424,306936.0,306936.0,15081,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269548,88403.00
01/31/2016 14:45,2,2.881,ALERT,215.54,352.27,59.996,1454269503,"201051344001093","219011344069620",30.67,23.80,0,310.19,521.49,89.5,84.5,0.407,317022.3,317022.3,19569,0,0,0,L,1122011218,0,123.59,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269550,88404.00
01/31/2016 14:45,2,3.328,ALERT,216.45,354.97,59.991,1454269503,"201051344000900","219011344069620",30.97,17.30,0,306.28,520.59,104.4,98.8,0.482,322210.4,322210.4,14695,0,0,0,L,1122011218,0,123.59,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269551,88405.00
01/31/2016 14:45,2,3.412,ACTIVE,216.90,356.48,59.996,1454269503,"201051344000648","219011344069620",30.45,19.00,0,321.01,435.53,105.2,99.7,0.491,315221.8,315221.8,14854,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269552,88406.00
01/31/2016 14:45,2,3.379,ALERT,216.90,357.08,59.991,1454269503,"201051344000569","219011344069620",31.13,19.50,0,307.48,521.19,106.6,100.9,0.491,323763.6,323763.6,14627,0,0,0,L,1122011218,0,123.14,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269554,88407.00
01/31/2016 14:45,2,3.752,ALERT,216.90,356.78,59.991,1454269503,"201051344000983","219011344069620",29.94,19.00,0,307.18,526.60,113.8,107.9,0.548,316810.0,316810.0,14930,0,0,0,L,1122011218,0,123.59,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269556,88408.00
01/31/2016 14:45,2,5.885,ACTIVE,218.71,362.49,60.002,1454269503,"201051344001158","219011344069620",21.99,20.30,0,320.11,433.12,131.2,124.7,0.650,311818.1,311818.1,15107,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269557,88409.00
01/31/2016 14:45,2,6.984,ALERT,220.29,369.40,60.002,1454269503,"201051344000576","219011344069620",30.18,17.30,0,306.88,519.99,214.0,204.7,1.003,316701.2,316701.2,14724,0,0,0,L,1122011218,0,125.40,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269559,88410.00
01/31/2016 14:45,2,6.385,ACTIVE,214.87,348.06,60.007,1454269503,"274151322000087","219011344069620",27.39,43.60,0,328.82,405.77,177.2,169.1,0.676,560363.0,560363.0,8638,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454269560,88411.00
01/31/2016 15:00,2,2.723,ACTIVE,216.22,351.97,59.975,1454270403,"201051344000645","219011344069620",31.19,15.00,0,324.32,433.42,86.0,81.1,0.384,315986.2,315986.2,14816,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270404,88412.00
01/31/2016 15:00,2,2.521,ACTIVE,213.51,350.47,59.959,1454270403,"274151322000085","219011344069620",29.02,29.80,0,330.33,405.47,74.0,69.5,0.504,587965.1,587965.1,8634,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270405,88413.00
01/31/2016 15:00,2,3.418,ACTIVE,216.90,358.58,59.986,1454270403,"201051344000633","219011344069620",30.69,19.30,0,320.71,430.72,106.6,101.0,0.526,307696.0,307696.0,15114,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270406,88414.00
01/31/2016 15:00,2,5.953,ACTIVE,218.48,361.59,59.991,1454270403,"201051344000469","219011344069620",22.09,12.00,0,320.11,436.73,133.9,127.3,0.676,309198.4,309198.4,15063,0,0,0,L,1122011218,0,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270407,88415.00
01/31/2016 15:00,2,5.305,ACTIVE,215.77,356.18,59.981,1454270403,"201051344000646","219011344069620",24.53,20.30,0,318.00,430.12,132.0,125.5,0.636,313455.3,313455.3,19695,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270408,88416.00
01/31/2016 15:00,2,4.795,ACTIVE,214.19,348.06,59.986,1454270403,"274151322000052","219011344069620",27.63,32.60,0,328.52,406.37,134.6,128.0,0.517,595532.9,595532.9,8828,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270409,88417.00
01/31/2016 15:00,2,7.143,ACTIVE,219.39,369.10,60.002,1454270403,"201051344000585","219011344069620",31.17,18.30,0,321.01,431.62,225.5,215.7,1.030,318405.9,318405.9,19687,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270410,88418.00
01/31/2016 15:00,2,6.816,ACTIVE,217.80,366.40,59.986,1454270403,"201051344001230","219011344069620",31.55,21.00,0,318.61,427.11,217.7,208.2,0.990,317780.2,317780.2,19536,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270411,88419.00
01/31/2016 15:00,2,7.041,ACTIVE,219.84,369.10,60.002,1454270403,"201051344000582","219011344069620",31.49,19.50,0,320.11,430.42,224.6,214.8,0.994,311599.2,311599.2,19657,0,0,0,L,1122011218,0,125.85,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270412,88420.00
01/31/2016 15:00,2,6.998,ACTIVE,218.71,369.70,59.986,1454270403,"201051344000955","219011344069620",31.37,21.30,0,318.61,428.31,222.4,212.7,1.034,320974.8,320974.8,19656,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270413,88421.00
01/31/2016 15:00,2,4.809,ALERT,215.32,444.24,60.007,1454270403,"274151322000094","219011344069620",41.45,31.00,0,302.98,518.18,202.2,193.2,0.795,479139.2,479139.2,9057,0,0,0,L,1151911521,0,123.14,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270415,88422.00
01/31/2016 15:00,2,6.826,ACTIVE,220.97,372.71,59.986,1454270403,"201051344000579","219011344069620",31.11,19.00,0,322.51,434.33,214.9,205.5,0.977,322344.1,322344.1,15078,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270416,88423.00
01/31/2016 15:00,2,6.986,ACTIVE,218.26,368.80,59.996,1454270403,"201051344000890","219011344069620",31.13,23.00,0,319.51,430.12,219.9,210.3,0.972,319192.9,319192.9,19603,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270417,88424.00
01/31/2016 15:00,2,5.867,ACTIVE,218.03,366.40,60.002,1454270403,"201051344000438","219011344069620",31.17,21.30,0,319.81,428.91,184.9,176.5,0.826,320936.9,320936.9,19667,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270418,88425.00
01/31/2016 15:00,2,3.652,ACTIVE,216.45,355.88,60.028,1454270403,"201051344000417","219011344069620",31.03,22.80,0,318.91,428.31,114.3,108.4,0.504,314998.3,314998.3,19769,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270419,88426.00
01/31/2016 15:00,2,4.172,ACTIVE,213.06,351.07,60.002,1454270403,"274151322000083","219011344069620",30.57,34.80,0,329.43,407.27,128.6,122.2,0.504,589880.9,589880.9,8819,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270420,88427.00
01/31/2016 15:00,2,2.779,ACTIVE,213.29,357.08,59.996,1454270403,"274151322000076","219011344069620",31.19,32.40,0,330.33,416.29,87.4,82.4,0.345,626594.1,626594.1,8871,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270420,88428.00
01/31/2016 15:00,2,2.010,ACTIVE,214.87,358.28,59.996,1454270403,"201051344000868","219011344069620",31.17,13.30,0,319.51,434.33,63.5,59.4,0.504,307532.8,307532.8,14849,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270421,88429.00
01/31/2016 15:00,2,2.137,ACTIVE,212.38,348.36,59.996,1454270403,"274151322000095","219011344069620",30.89,34.50,0,329.43,416.29,66.9,62.6,0.451,620222.2,620222.2,8709,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270422,88430.00
01/31/2016 15:00,2,1.984,ACTIVE,215.09,361.89,60.023,1454270403,"201051344000988","219011344069620",30.63,15.00,0,321.31,435.23,61.6,57.5,0.499,306631.0,306631.0,15090,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270423,88431.00
01/31/2016 15:00,2,1.936,ACTIVE,214.19,356.78,59.928,1454270403,"201051344001025","219011344069620",31.11,21.00,0,320.41,431.92,61.0,57.0,0.491,319020.6,319020.6,19666,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270424,88432.00
01/31/2016 15:00,2,1.908,ACTIVE,214.87,357.08,60.012,1454270403,"201051344000458","219011344069620",30.95,16.00,0,323.41,437.03,59.9,55.9,0.513,316818.9,316818.9,15051,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270425,88433.00
01/31/2016 15:00,2,1.883,ACTIVE,215.54,359.48,59.954,1454270403,"201051344000853","219011344069620",31.01,14.70,0,326.72,437.93,59.1,55.1,0.491,315119.5,315119.5,14748,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270426,88434.00
01/31/2016 15:00,2,1.836,ACTIVE,214.19,356.78,60.018,1454270403,"201051344000685","219011344069620",30.45,19.80,0,318.00,428.31,56.6,52.8,0.482,321003.9,321003.9,19547,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270427,88435.00
01/31/2016 15:00,2,1.729,ACTIVE,214.64,358.58,59.996,1454270403,"201051344000917","219011344069620",31.15,19.80,0,318.61,430.72,54.5,50.7,0.446,318750.9,318750.9,19521,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270428,88436.00
01/31/2016 15:00,2,1.752,ACTIVE,214.19,356.18,59.991,1454270403,"201051344001145","219011344069620",30.16,19.30,0,320.41,431.02,53.5,49.8,0.438,322722.0,322722.0,19464,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270429,88437.00
01/31/2016 15:00,2,1.811,ACTIVE,214.64,357.38,60.012,1454270403,"201051344000651","219011344069620",30.59,19.00,0,320.41,428.01,56.1,52.2,0.446,315404.6,315404.6,19697,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270430,88438.00
01/31/2016 15:00,2,1.738,ACTIVE,212.38,352.27,59.986,1454270403,"274151322000088","219011344069620",28.98,29.00,0,329.13,405.17,51.0,47.3,0.331,572817.6,572817.6,8595,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270431,88439.00
01/31/2016 15:00,2,1.211,ALERT,213.51,428.01,59.965,1454270403,"274151322000068","219011344069620",40.26,31.00,0,338.14,522.69,49.8,46.1,0.331,479218.8,479218.8,9215,0,0,0,L,1151911521,0,122.68,122.91,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270433,88440.00
01/31/2016 15:00,2,1.781,ACTIVE,214.19,355.58,59.933,1454270403,"201051344001135","219011344069620",30.71,19.80,0,319.81,429.52,55.4,51.6,0.455,311793.4,311793.4,19691,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270434,88441.00
01/31/2016 15:00,2,1.830,ACTIVE,214.19,356.78,60.012,1454270403,"201051344000594","219011344069620",30.53,23.50,0,319.81,433.72,56.6,52.7,0.460,317751.2,317751.2,15098,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270435,88442.00
01/31/2016 15:00,2,1.750,ACTIVE,214.41,357.08,59.986,1454270403,"201051344001203","219011344069620",31.09,21.30,0,320.41,432.52,55.1,51.3,0.460,318357.6,318357.6,19657,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270435,88443.00
01/31/2016 15:00,2,1.727,ACTIVE,212.38,359.18,59.986,1454270403,"274151322000054","219011344069620",29.58,28.80,0,328.22,407.27,51.7,48.0,0.354,585374.6,585374.6,8606,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270436,88444.00
01/31/2016 15:00,2,1.715,ACTIVE,214.41,355.58,60.007,1454270403,"201051344001093","219011344069620",31.03,19.30,0,320.41,431.62,53.9,50.1,0.429,317045.5,317045.5,19571,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270439,88445.00
01/31/2016 15:00,2,1.814,ACTIVE,214.64,358.58,59.954,1454270403,"201051344000900","219011344069620",31.43,13.30,0,318.61,436.13,57.8,53.9,0.482,322234.7,322234.7,14697,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270440,88446.00
01/31/2016 15:00,2,1.877,ACTIVE,214.87,357.98,59.991,1454270403,"201051344000648","219011344069620",30.87,14.70,0,318.91,433.12,58.7,54.7,0.491,315245.9,315245.9,14855,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270441,88447.00
01/31/2016 15:00,2,1.893,ACTIVE,215.09,357.08,60.044,1454270403,"201051344000569","219011344069620",30.97,15.50,0,319.81,435.83,59.4,55.4,0.464,323787.8,323787.8,14629,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270441,88448.00
01/31/2016 15:00,2,1.887,ACTIVE,214.87,357.08,59.996,1454270403,"201051344000983","219011344069620",31.29,14.70,0,321.31,435.53,59.9,55.8,0.504,316834.2,316834.2,14932,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270442,88449.00
01/31/2016 15:00,2,1.904,ACTIVE,215.09,357.38,59.991,1454270403,"201051344001158","219011344069620",30.28,15.80,0,320.71,434.02,58.4,54.5,0.486,311841.6,311841.6,15108,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270443,88450.00
01/31/2016 15:00,2,1.945,ACTIVE,215.32,356.78,59.991,1454270403,"201051344000576","219011344069620",30.75,13.70,0,324.32,435.53,60.6,56.6,0.495,316725.3,316725.3,14726,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270444,88451.00
01/31/2016 15:00,2,1.773,ACTIVE,212.61,357.38,60.002,1454270403,"274151322000087","219011344069620",29.14,36.50,0,329.73,405.17,52.4,48.6,0.349,560384.1,560384.1,8639,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270445,88452.00
01/31/2016 15:00,2,1.955,ACTIVE,214.87,357.08,60.023,1454270403,"201051344000867","219011344069620",30.71,16.30,0,321.31,432.22,60.8,56.8,0.491,306960.2,306960.2,15082,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454270446,88453.00
01/31/2016 15:15,2,6.945,ACTIVE,220.29,370.00,59.981,1454271304,"201051344000645","219011344069620",30.51,17.30,0,323.72,431.32,214.6,205.2,0.950,316022.0,316022.0,14817,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271305,88454.00
01/31/2016 15:15,2,6.480,ACTIVE,215.09,374.81,59.954,1454271304,"274151322000085","219011344069620",28.73,31.00,0,331.23,401.56,188.4,180.0,0.720,587996.6,587996.6,8635,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271306,88455.00
01/31/2016 15:15,2,6.793,ACTIVE,219.61,370.90,59.975,1454271304,"201051344000633","219011344069620",30.47,19.50,0,321.01,427.11,209.5,200.3,0.950,307731.0,307731.0,15115,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271307,88456.00
01/31/2016 15:15,2,6.725,ACTIVE,220.97,371.81,59.954,1454271304,"201051344000469","219011344069620",30.87,13.00,0,321.01,432.82,210.1,200.9,0.963,309233.6,309233.6,15064,0,0,0,L,1122011218,0,124.94,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271308,88457.00
01/31/2016 15:15,2,6.641,ACTIVE,217.80,367.60,59.975,1454271304,"201051344000646","219011344069620",30.43,19.80,0,320.11,427.71,204.6,195.6,0.955,313489.7,313489.7,19696,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271309,88458.00
01/31/2016 15:15,2,6.545,ACTIVE,214.87,365.19,59.944,1454271304,"274151322000052","219011344069620",29.92,32.80,0,329.73,403.07,198.3,189.4,0.782,595566.3,595566.3,8829,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271310,88459.00
01/31/2016 15:15,2,6.844,ACTIVE,218.93,370.00,59.981,1454271304,"201051344000585","219011344069620",30.71,19.30,0,319.21,427.11,212.8,203.4,0.972,318441.5,318441.5,19688,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271311,88460.00
01/31/2016 15:15,2,6.453,ACTIVE,217.58,366.10,59.981,1454271304,"201051344001230","219011344069620",30.91,20.70,0,319.21,425.61,202.0,193.0,0.928,317813.8,317813.8,19537,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271312,88461.00
01/31/2016 15:15,2,6.641,ACTIVE,218.93,369.70,59.970,1454271304,"201051344000582","219011344069620",30.65,20.30,0,319.21,427.71,206.1,197.0,0.924,311633.7,311633.7,19658,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271313,88462.00
01/31/2016 15:15,2,6.525,ACTIVE,217.58,366.70,59.970,1454271304,"201051344000955","219011344069620",30.69,21.50,0,318.91,425.01,202.7,193.8,0.924,321008.9,321008.9,19657,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271314,88463.00
01/31/2016 15:15,2,0.262,ALERT,214.64,497.75,59.981,1454271304,"274151322000094","219011344069620",47.83,27.30,0,302.68,521.49,12.5,10.2,0.062,479149.4,479149.4,9059,0,0,0,L,1151911521,0,122.91,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271316,88464.00
01/31/2016 15:15,2,6.770,ACTIVE,220.74,370.30,59.996,1454271304,"201051344000579","219011344069620",30.30,19.50,0,324.92,432.22,207.8,198.6,0.959,322379.2,322379.2,15079,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271317,88465.00
01/31/2016 15:15,2,6.604,ACTIVE,217.58,367.30,60.023,1454271304,"201051344000890","219011344069620",30.61,23.50,0,319.51,425.91,204.8,195.7,0.919,319227.3,319227.3,19604,0,0,0,L,1122011218,0,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271317,88466.00
01/31/2016 15:15,2,6.562,ACTIVE,218.26,367.30,60.007,1454271304,"201051344000438","219011344069620",30.55,21.30,0,320.11,426.51,203.1,194.1,0.937,320971.1,320971.1,19668,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271318,88467.00
01/31/2016 15:15,2,6.521,ACTIVE,218.03,366.70,59.986,1454271304,"201051344000417","219011344069620",30.38,23.00,0,319.51,425.61,200.5,191.6,0.946,315032.2,315032.2,19770,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271319,88468.00
01/31/2016 15:15,2,6.592,ACTIVE,214.19,377.22,60.023,1454271304,"274151322000083","219011344069620",29.76,36.00,0,329.13,403.97,198.5,189.6,0.791,589914.4,589914.4,8820,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271320,88469.00
01/31/2016 15:15,2,6.939,ACTIVE,215.54,381.42,59.986,1454271304,"274151322000076","219011344069620",30.38,34.00,0,331.23,407.57,213.2,203.9,0.849,626630.2,626630.2,8872,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271321,88470.00
01/31/2016 15:15,2,6.754,ACTIVE,219.39,369.40,59.996,1454271304,"201051344000868","219011344069620",30.79,14.00,0,321.61,427.41,210.6,201.3,0.924,307568.2,307568.2,14850,0,0,0,L,1122011218,0,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271322,88471.00
01/31/2016 15:15,2,7.004,ACTIVE,214.64,354.67,59.949,1454271304,"274151322000095","219011344069620",30.08,35.40,0,329.73,411.48,213.2,203.9,0.804,620258.2,620258.2,8710,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271323,88472.00
01/31/2016 15:15,2,6.826,ACTIVE,220.74,373.61,59.996,1454271304,"201051344000988","219011344069620",30.40,16.00,0,321.01,432.82,210.2,200.9,0.950,306666.6,306666.6,15091,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271324,88473.00
01/31/2016 15:15,2,6.789,ACTIVE,218.48,368.50,60.012,1454271304,"201051344001025","219011344069620",30.53,20.70,0,319.81,427.11,209.9,200.7,0.937,319056.2,319056.2,19667,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271325,88474.00
01/31/2016 15:15,2,6.850,ACTIVE,220.74,368.20,60.002,1454271304,"201051344000458","219011344069620",30.65,17.30,0,322.81,431.62,212.5,203.2,0.999,316855.0,316855.0,15052,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271326,88475.00
01/31/2016 15:15,2,6.814,ACTIVE,221.19,370.90,60.018,1454271304,"201051344000853","219011344069620",30.85,15.30,0,321.01,432.22,212.7,203.4,0.981,315155.7,315155.7,14749,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271327,88476.00
01/31/2016 15:15,2,6.641,ACTIVE,217.35,367.60,60.002,1454271304,"201051344000685","219011344069620",30.42,20.00,0,319.21,426.51,204.6,195.6,0.972,321038.6,321038.6,19548,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271328,88477.00
01/31/2016 15:15,2,6.676,ACTIVE,218.71,367.90,59.986,1454271304,"201051344000917","219011344069620",30.65,20.30,0,321.01,427.11,207.2,198.1,0.946,318785.9,318785.9,19522,0,0,0,L,1122011218,0,125.17,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271329,88478.00
01/31/2016 15:15,2,6.586,ACTIVE,217.35,365.49,60.012,1454271304,"201051344001145","219011344069620",30.45,20.30,0,321.01,426.21,203.1,194.1,0.928,322756.4,322756.4,19465,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271330,88479.00
01/31/2016 15:15,2,6.750,ACTIVE,218.93,369.10,60.023,1454271304,"201051344000651","219011344069620",30.32,19.30,0,322.21,425.91,207.2,198.1,0.937,315440.0,315440.0,19698,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271331,88480.00
01/31/2016 15:15,2,6.465,ACTIVE,214.64,356.18,59.944,1454271304,"274151322000088","219011344069620",28.82,30.50,0,330.33,401.26,188.7,180.2,0.707,572849.8,572849.8,8596,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271332,88481.00
01/31/2016 15:15,2,4.504,ALERT,215.77,445.45,59.996,1454271304,"274151322000068","219011344069620",40.18,33.00,0,335.74,514.88,181.9,173.6,0.694,479249.5,479249.5,9217,0,0,0,L,1151911521,0,123.59,124.27,0001,26,0,0,0,0,0,0,205,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271333,88482.00
01/31/2016 15:15,2,6.551,ACTIVE,218.48,366.40,59.996,1454271304,"201051344001135","219011344069620",30.81,20.30,0,320.11,427.11,204.3,195.3,0.932,311828.5,311828.5,19692,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271334,88483.00
01/31/2016 15:15,2,6.734,ACTIVE,218.93,368.50,59.991,1454271304,"201051344000594","219011344069620",30.67,23.80,0,320.11,428.01,209.2,199.9,0.946,317787.2,317787.2,15099,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271335,88484.00
01/31/2016 15:15,2,6.682,ACTIVE,218.71,369.10,60.002,1454271304,"201051344001203","219011344069620",30.65,21.30,0,321.01,428.61,207.4,198.2,0.955,318393.2,318393.2,19658,0,0,0,L,1122011218,0,125.62,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271336,88485.00
01/31/2016 15:15,2,6.486,ACTIVE,214.87,360.08,59.996,1454271304,"274151322000054","219011344069620",29.16,30.30,0,329.13,402.16,191.4,182.8,0.734,585407.7,585407.7,8607,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271337,88486.00
01/31/2016 15:15,2,6.648,ACTIVE,219.61,367.00,59.981,1454271304,"201051344000867","219011344069620",30.83,16.30,0,319.51,426.51,207.5,198.4,0.932,306995.9,306995.9,15083,0,0,0,L,1122011218,0,125.17,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271338,88487.00
01/31/2016 15:15,2,6.480,ACTIVE,218.48,368.20,59.996,1454271304,"201051344001093","219011344069620",31.05,19.50,0,320.71,426.81,203.7,194.7,0.915,317080.5,317080.5,19572,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271339,88488.00
01/31/2016 15:15,2,6.709,ACTIVE,220.06,368.50,59.991,1454271304,"201051344000900","219011344069620",31.31,15.30,0,321.31,431.32,212.7,203.3,0.924,322271.4,322271.4,14698,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271340,88489.00
01/31/2016 15:15,2,6.691,ACTIVE,220.06,370.00,59.981,1454271304,"201051344000648","219011344069620",30.85,15.30,0,320.11,427.41,208.9,199.7,0.919,315282.2,315282.2,14856,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271341,88490.00
01/31/2016 15:15,2,6.717,ACTIVE,220.52,370.60,60.007,1454271304,"201051344000569","219011344069620",30.99,17.30,0,322.21,431.92,210.7,201.5,0.959,323824.4,323824.4,14630,0,0,0,L,1122011218,0,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271342,88491.00
01/31/2016 15:15,2,6.732,ACTIVE,220.52,371.21,59.970,1454271304,"201051344000983","219011344069620",31.01,16.30,0,321.01,428.01,211.2,201.9,0.972,316870.9,316870.9,14933,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271343,88492.00
01/31/2016 15:15,2,6.689,ACTIVE,220.52,367.60,59.986,1454271304,"201051344001158","219011344069620",30.42,17.00,0,323.11,431.02,206.0,196.9,0.937,311877.4,311877.4,15109,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271344,88493.00
01/31/2016 15:15,2,6.680,ACTIVE,220.52,371.21,59.981,1454271304,"201051344000576","219011344069620",31.17,14.30,0,321.01,432.52,210.9,201.7,0.946,316762.0,316762.0,14727,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271344,88494.00
01/31/2016 15:15,2,6.330,ACTIVE,214.87,376.01,59.954,1454271304,"274151322000087","219011344069620",29.20,37.80,0,329.73,403.07,187.3,178.8,0.712,560416.7,560416.7,8640,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454271345,88495.00
01/31/2016 15:30,2,5.938,ACTIVE,219.61,367.90,59.991,1454272203,"201051344000645","219011344069620",30.40,17.50,0,342.05,416.29,182.7,174.4,0.831,316068.7,316068.7,14818,0,0,0,L,1122011218,0,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272204,88496.00
01/31/2016 15:30,2,5.520,ACTIVE,214.64,368.80,59.975,1454272203,"274151322000085","219011344069620",28.35,32.60,0,338.44,392.85,158.3,150.8,0.605,588037.3,588037.3,8636,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272205,88497.00
01/31/2016 15:30,2,5.812,ACTIVE,218.93,365.80,59.986,1454272203,"201051344000633","219011344069620",30.28,21.50,0,341.75,415.69,178.1,170.0,0.840,307776.6,307776.6,15116,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272206,88498.00
01/31/2016 15:30,2,5.793,ACTIVE,219.84,365.49,59.986,1454272203,"201051344000469","219011344069620",30.63,14.00,0,340.55,415.99,179.7,171.5,0.831,309279.6,309279.6,15065,0,0,0,L,1122011218,0,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272207,88499.00
01/31/2016 15:30,2,5.637,ACTIVE,217.35,364.29,59.981,1454272203,"201051344000646","219011344069620",30.42,21.30,0,336.04,409.98,173.6,165.6,0.813,313534.2,313534.2,19697,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272208,88500.00
