ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 15:30,2,5.611,ACTIVE,214.87,355.28,59.991,1454272203,"274151322000052","219011344069620",29.66,34.80,0,336.94,394.35,168.4,160.6,0.658,595609.4,595609.4,8830,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272209,88501.00
01/31/2016 15:30,2,5.863,ACTIVE,218.26,365.19,59.991,1454272203,"201051344000585","219011344069620",30.47,21.50,0,337.84,415.69,180.9,172.7,0.835,318487.9,318487.9,19689,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272210,88502.00
01/31/2016 15:30,2,5.629,ACTIVE,216.90,362.79,59.996,1454272203,"201051344001230","219011344069620",30.14,22.50,0,335.74,408.48,171.8,163.9,0.787,317857.8,317857.8,19538,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272211,88503.00
01/31/2016 15:30,2,5.791,ACTIVE,218.48,364.59,59.991,1454272203,"201051344000582","219011344069620",29.86,21.50,0,337.24,415.69,175.1,167.1,0.787,311678.5,311678.5,19659,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272212,88504.00
01/31/2016 15:30,2,5.680,ACTIVE,217.13,362.19,59.986,1454272203,"201051344000955","219011344069620",29.92,23.50,0,336.94,409.08,172.1,164.2,0.804,321053.0,321053.0,19658,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272213,88505.00
01/31/2016 15:30,2,3.828,ALERT,214.41,429.82,59.991,1454272203,"274151322000094","219011344069620",39.70,33.30,0,302.37,524.20,153.5,146.2,0.588,479180.8,479180.8,9061,0,0,0,L,1151911521,0,122.68,124.04,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272215,88506.00
01/31/2016 15:30,2,5.822,ACTIVE,219.61,366.40,60.007,1454272203,"201051344000579","219011344069620",30.14,20.30,0,342.05,414.79,177.7,169.6,0.818,322424.6,322424.6,15080,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272216,88507.00
01/31/2016 15:30,2,5.727,ACTIVE,217.13,363.09,60.023,1454272203,"201051344000890","219011344069620",29.98,24.30,0,336.34,408.78,173.8,165.9,0.795,319271.8,319271.8,19605,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272217,88508.00
01/31/2016 15:30,2,5.643,ACTIVE,217.80,364.59,60.018,1454272203,"201051344000438","219011344069620",30.28,23.80,0,337.54,412.98,173.1,165.2,0.809,321015.4,321015.4,19669,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272218,88509.00
01/31/2016 15:30,2,5.633,ACTIVE,217.35,361.59,60.007,1454272203,"201051344000417","219011344069620",29.92,23.80,0,336.94,408.18,170.8,162.9,0.809,315075.9,315075.9,19771,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272219,88510.00
01/31/2016 15:30,2,5.707,ACTIVE,214.19,354.37,59.981,1454272203,"274151322000083","219011344069620",29.34,37.30,0,336.94,394.95,169.5,161.7,0.667,589957.7,589957.7,8821,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272220,88511.00
01/31/2016 15:30,2,5.963,ACTIVE,215.32,376.62,59.996,1454272203,"274151322000076","219011344069620",30.12,35.00,0,336.94,397.96,181.8,173.5,0.729,626676.6,626676.6,8873,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272220,88512.00
01/31/2016 15:30,2,5.857,ACTIVE,218.48,364.59,60.002,1454272203,"201051344000868","219011344069620",30.28,15.80,0,342.95,416.29,179.7,171.5,0.813,307614.3,307614.3,14851,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272221,88513.00
01/31/2016 15:30,2,5.949,ACTIVE,214.41,353.77,59.996,1454272203,"274151322000095","219011344069620",30.08,37.00,0,337.24,398.56,181.2,172.9,0.681,620304.6,620304.6,8711,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272222,88514.00
01/31/2016 15:30,2,5.791,ACTIVE,219.39,368.50,60.007,1454272203,"201051344000988","219011344069620",30.61,17.30,0,340.85,415.99,179.5,171.3,0.818,306712.5,306712.5,15092,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272223,88515.00
01/31/2016 15:30,2,5.908,ACTIVE,217.80,363.39,59.975,1454272203,"201051344001025","219011344069620",29.90,22.30,0,337.24,415.09,179.0,170.8,0.804,319102.0,319102.0,19668,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272224,88516.00
01/31/2016 15:30,2,5.906,ACTIVE,219.61,367.90,59.996,1454272203,"201051344000458","219011344069620",30.49,18.70,0,342.95,416.59,182.3,174.1,0.853,316901.6,316901.6,15053,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272225,88517.00
01/31/2016 15:30,2,5.836,ACTIVE,220.06,369.10,59.991,1454272203,"201051344000853","219011344069620",30.91,16.70,0,341.75,415.69,182.7,174.4,0.849,315202.4,315202.4,14750,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272226,88518.00
01/31/2016 15:30,2,5.740,ACTIVE,216.90,363.69,59.986,1454272203,"201051344000685","219011344069620",29.96,22.30,0,336.64,408.48,174.1,166.1,0.818,321083.2,321083.2,19549,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272227,88519.00
01/31/2016 15:30,2,5.795,ACTIVE,218.03,363.39,59.986,1454272203,"201051344000917","219011344069620",30.22,22.30,0,337.54,414.79,177.2,169.2,0.826,318831.2,318831.2,19523,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272228,88520.00
01/31/2016 15:30,2,5.580,ACTIVE,217.13,361.59,59.981,1454272203,"201051344001145","219011344069620",30.59,22.50,0,336.64,409.08,172.9,165.0,0.800,322800.7,322800.7,19466,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272229,88521.00
01/31/2016 15:30,2,5.854,ACTIVE,218.26,365.19,59.996,1454272203,"201051344000651","219011344069620",29.78,21.80,0,339.34,414.79,176.4,168.4,0.804,315485.3,315485.3,19699,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272230,88522.00
01/31/2016 15:30,2,5.545,ACTIVE,214.41,369.70,59.991,1454272203,"274151322000088","219011344069620",28.37,31.50,0,337.84,392.85,159.2,151.7,0.601,572890.7,572890.7,8597,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272231,88523.00
01/31/2016 15:30,2,3.824,ACTIVE,215.32,431.62,59.965,1454272203,"274151322000068","219011344069620",40.10,34.30,0,409.38,479.71,155.6,148.2,0.597,479289.2,479289.2,9219,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272232,88524.00
01/31/2016 15:30,2,5.648,ACTIVE,217.80,363.09,60.023,1454272203,"201051344001135","219011344069620",30.38,23.30,0,337.24,413.59,173.6,165.6,0.791,311872.9,311872.9,19693,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272233,88525.00
01/31/2016 15:30,2,5.848,ACTIVE,218.03,364.29,59.991,1454272203,"201051344000594","219011344069620",30.16,24.80,0,336.64,415.69,178.7,170.5,0.813,317832.9,317832.9,15100,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272234,88526.00
01/31/2016 15:30,2,5.758,ACTIVE,218.03,363.69,59.996,1454272203,"201051344001203","219011344069620",30.32,23.30,0,339.65,414.19,176.8,168.7,0.809,318438.4,318438.4,19659,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272235,88527.00
01/31/2016 15:30,2,5.648,ACTIVE,214.41,363.09,59.981,1454272203,"274151322000054","219011344069620",28.35,32.20,0,337.54,394.65,162.1,154.5,0.623,585449.3,585449.3,8608,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272235,88528.00
01/31/2016 15:30,2,5.752,ACTIVE,218.71,364.59,60.012,1454272203,"201051344000867","219011344069620",30.47,19.00,0,342.95,414.79,177.4,169.3,0.800,307041.2,307041.2,15084,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272236,88529.00
01/31/2016 15:30,2,5.648,ACTIVE,218.03,363.99,59.986,1454272203,"201051344001093","219011344069620",30.43,21.30,0,336.94,413.59,174.1,166.1,0.787,317125.0,317125.0,19573,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272237,88530.00
01/31/2016 15:30,2,5.857,ACTIVE,219.39,367.90,59.981,1454272203,"201051344000900","219011344069620",30.81,16.00,0,340.85,417.49,182.9,174.6,0.826,322318.1,322318.1,14699,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272238,88531.00
01/31/2016 15:30,2,5.820,ACTIVE,219.16,367.00,59.991,1454272203,"201051344000648","219011344069620",30.42,17.00,0,342.05,416.59,179.4,171.2,0.813,315327.9,315327.9,14857,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272239,88532.00
01/31/2016 15:30,2,5.809,ACTIVE,219.39,366.10,59.986,1454272203,"201051344000569","219011344069620",30.71,17.50,0,340.55,416.59,180.6,172.4,0.822,323870.5,323870.5,14631,0,0,0,L,1122011218,0,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272240,88533.00
01/31/2016 15:30,2,5.883,ACTIVE,219.61,366.70,59.991,1454272203,"201051344000983","219011344069620",30.47,17.00,0,341.75,416.89,181.7,173.4,0.831,316917.2,316917.2,14934,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272241,88534.00
01/31/2016 15:30,2,5.803,ACTIVE,219.84,364.29,59.996,1454272203,"201051344001158","219011344069620",29.92,17.50,0,341.75,414.79,175.8,167.8,0.831,311922.4,311922.4,15110,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272242,88535.00
01/31/2016 15:30,2,5.846,ACTIVE,219.61,367.00,59.996,1454272203,"201051344000576","219011344069620",30.55,16.00,0,341.75,415.39,180.9,172.7,0.818,316808.2,316808.2,14728,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272243,88536.00
01/31/2016 15:30,2,5.504,ACTIVE,214.64,361.59,59.996,1454272203,"274151322000087","219011344069620",28.45,39.30,0,332.43,392.55,158.4,151.0,0.592,560457.3,560457.3,8641,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454272244,88537.00
01/31/2016 15:45,2,5.268,ACTIVE,218.48,362.49,59.954,1454273103,"201051344000645","219011344069620",30.73,17.80,0,343.25,407.57,163.9,156.3,0.729,316110.2,316110.2,14819,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273104,88538.00
01/31/2016 15:45,2,4.910,ACTIVE,213.96,366.10,59.954,1454273103,"274151322000085","219011344069620",28.69,32.60,0,337.24,384.73,142.5,135.6,0.548,588073.2,588073.2,8637,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273105,88539.00
01/31/2016 15:45,2,5.182,ACTIVE,217.80,363.09,59.959,1454273103,"201051344000633","219011344069620",30.42,20.70,0,342.05,407.27,159.6,152.1,0.760,307817.0,307817.0,15117,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273106,88540.00
01/31/2016 15:45,2,5.145,ACTIVE,218.71,363.39,59.922,1454273103,"201051344000469","219011344069620",30.81,14.30,0,342.35,407.57,160.5,153.0,0.742,309320.3,309320.3,15066,0,0,0,L,1122011218,0,123.81,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273107,88541.00
01/31/2016 15:45,2,5.129,ACTIVE,216.22,358.58,60.002,1454273103,"201051344000646","219011344069620",30.08,21.80,0,336.64,401.56,156.2,148.8,0.734,313573.7,313573.7,19698,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273108,88542.00
01/31/2016 15:45,2,5.037,ACTIVE,214.19,349.26,59.970,1454273103,"274151322000052","219011344069620",29.62,34.80,0,333.33,388.04,151.0,143.9,0.592,595647.6,595647.6,8831,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273109,88543.00
01/31/2016 15:45,2,5.252,ACTIVE,217.13,360.38,59.949,1454273103,"201051344000585","219011344069620",30.77,21.30,0,336.94,401.86,163.7,156.1,0.760,318529.1,318529.1,19690,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273109,88544.00
01/31/2016 15:45,2,4.955,ACTIVE,215.77,357.98,59.917,1454273103,"201051344001230","219011344069620",30.69,22.80,0,337.54,400.06,153.9,146.6,0.707,317896.8,317896.8,19539,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273111,88545.00
01/31/2016 15:45,2,5.145,ACTIVE,217.35,362.49,59.965,1454273103,"201051344000582","219011344069620",30.20,22.30,0,337.54,401.86,157.3,149.9,0.716,311718.3,311718.3,19660,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273112,88546.00
01/31/2016 15:45,2,4.998,ACTIVE,216.00,358.88,59.970,1454273103,"201051344000955","219011344069620",30.61,23.80,0,337.54,399.76,154.9,147.6,0.725,321092.1,321092.1,19659,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273113,88547.00
01/31/2016 15:45,2,3.105,ACTIVE,213.74,461.08,59.970,1454273103,"274151322000094","219011344069620",42.38,33.50,0,408.18,471.90,132.8,126.3,0.513,479215.5,479215.5,9063,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273114,88548.00
01/31/2016 15:45,2,5.105,ACTIVE,218.93,362.49,59.970,1454273103,"201051344000579","219011344069620",30.75,21.30,0,343.55,406.67,158.9,151.5,0.738,322464.8,322464.8,15081,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273115,88549.00
01/31/2016 15:45,2,5.047,ACTIVE,216.00,360.69,59.975,1454273103,"201051344000890","219011344069620",30.55,24.30,0,337.24,400.96,156.2,148.8,0.712,319311.3,319311.3,19606,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273116,88550.00
01/31/2016 15:45,2,5.078,ACTIVE,216.67,359.78,59.975,1454273103,"201051344000438","219011344069620",30.18,23.50,0,336.94,400.36,155.2,147.9,0.725,321054.6,321054.6,19670,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273117,88551.00
01/31/2016 15:45,2,5.053,ACTIVE,216.45,358.88,59.986,1454273103,"201051344000417","219011344069620",30.00,24.80,0,337.24,399.46,153.5,146.2,0.742,315114.6,315114.6,19772,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273118,88552.00
01/31/2016 15:45,2,5.047,ACTIVE,213.74,366.10,59.954,1454273103,"274151322000083","219011344069620",29.66,36.80,0,333.03,388.04,151.5,144.3,0.601,589996.1,589996.1,8822,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273119,88553.00
01/31/2016 15:45,2,5.303,ACTIVE,214.64,363.99,59.970,1454273103,"274151322000076","219011344069620",30.30,35.00,0,337.84,391.64,162.7,155.1,0.645,626717.9,626717.9,8874,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273120,88554.00
01/31/2016 15:45,2,5.203,ACTIVE,217.80,362.79,59.975,1454273103,"201051344000868","219011344069620",30.51,16.30,0,337.24,405.77,160.8,153.2,0.734,307655.0,307655.0,14852,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273120,88555.00
01/31/2016 15:45,2,5.295,ACTIVE,213.74,366.70,59.965,1454273103,"274151322000095","219011344069620",30.34,36.30,0,332.13,390.14,162.6,155.0,0.614,620345.7,620345.7,8712,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273121,88556.00
01/31/2016 15:45,2,5.248,ACTIVE,218.71,364.29,59.965,1454273103,"201051344000988","219011344069620",30.18,17.00,0,342.35,407.57,160.4,152.9,0.734,306753.2,306753.2,15093,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273122,88557.00
01/31/2016 15:45,2,5.238,ACTIVE,217.13,362.79,59.933,1454273103,"201051344001025","219011344069620",30.38,23.50,0,337.24,401.26,161.0,153.5,0.729,319142.7,319142.7,19669,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273123,88558.00
01/31/2016 15:45,2,5.178,ACTIVE,218.48,362.79,59.933,1454273103,"201051344000458","219011344069620",31.11,18.70,0,343.55,407.57,163.1,155.4,0.778,316942.9,316942.9,15054,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273124,88559.00
01/31/2016 15:45,2,5.188,ACTIVE,219.16,364.89,59.970,1454273103,"201051344000853","219011344069620",31.11,17.30,0,343.25,407.87,163.3,155.7,0.747,315243.8,315243.8,14751,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273125,88560.00
01/31/2016 15:45,2,5.086,ACTIVE,216.22,361.89,59.965,1454273103,"201051344000685","219011344069620",30.34,23.50,0,337.54,399.76,156.3,148.9,0.751,321122.7,321122.7,19550,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273126,88561.00
01/31/2016 15:45,2,5.111,ACTIVE,216.90,360.38,59.970,1454273103,"201051344000917","219011344069620",30.71,23.30,0,336.64,401.56,159.1,151.7,0.760,318871.5,318871.5,19524,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273127,88562.00
01/31/2016 15:45,2,5.068,ACTIVE,216.22,360.69,59.975,1454273103,"201051344001145","219011344069620",30.26,22.50,0,336.94,400.06,155.3,147.9,0.720,322840.1,322840.1,19467,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273128,88563.00
01/31/2016 15:45,2,5.154,ACTIVE,217.35,362.49,59.970,1454273103,"201051344000651","219011344069620",30.47,22.30,0,337.54,404.57,159.0,151.5,0.725,315525.4,315525.4,19700,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273129,88564.00
01/31/2016 15:45,2,4.920,ACTIVE,213.74,361.59,59.959,1454273103,"274151322000088","219011344069620",28.63,31.30,0,333.63,385.33,142.6,135.7,0.539,572926.7,572926.7,8598,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273130,88565.00
01/31/2016 15:45,2,3.436,ACTIVE,214.64,434.33,59.965,1454273103,"274151322000068","219011344069620",39.98,35.40,0,406.37,468.29,139.4,132.6,0.535,479324.5,479324.5,9220,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273131,88566.00
01/31/2016 15:45,2,5.111,ACTIVE,216.90,361.29,59.970,1454273103,"201051344001135","219011344069620",30.26,22.80,0,337.54,400.36,156.7,149.3,0.734,311912.5,311912.5,19694,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273132,88567.00
01/31/2016 15:45,2,5.205,ACTIVE,217.13,360.99,59.965,1454273103,"201051344000594","219011344069620",30.36,25.30,0,336.04,402.46,160.0,152.5,0.734,317873.4,317873.4,15101,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273133,88568.00
01/31/2016 15:45,2,5.117,ACTIVE,217.13,360.99,59.970,1454273103,"201051344001203","219011344069620",30.57,23.30,0,338.14,401.26,158.6,151.1,0.738,318478.5,318478.5,19660,0,0,0,L,1122011218,0,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273134,88569.00
01/31/2016 15:45,2,4.943,ACTIVE,213.96,353.17,59.965,1454273103,"274151322000054","219011344069620",29.10,32.00,0,333.03,386.53,145.6,138.6,0.552,585486.0,585486.0,8609,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273135,88570.00
01/31/2016 15:45,2,5.088,ACTIVE,217.80,360.99,59.954,1454273103,"201051344000867","219011344069620",30.83,18.70,0,337.54,402.46,158.8,151.4,0.720,307081.5,307081.5,15085,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273135,88571.00
01/31/2016 15:45,2,4.963,ACTIVE,217.13,361.89,59.970,1454273103,"201051344001093","219011344069620",30.93,21.50,0,336.34,400.06,155.5,148.2,0.703,317164.5,317164.5,19574,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273136,88572.00
01/31/2016 15:45,2,5.158,ACTIVE,218.26,364.29,59.970,1454273103,"201051344000900","219011344069620",31.21,16.00,0,338.74,408.18,163.1,155.5,0.742,322359.5,322359.5,14700,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273137,88573.00
01/31/2016 15:45,2,5.174,ACTIVE,218.26,362.79,59.959,1454273103,"201051344000648","219011344069620",30.63,16.70,0,340.25,408.48,160.4,152.9,0.734,315368.5,315368.5,14858,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273138,88574.00
01/31/2016 15:45,2,5.152,ACTIVE,218.48,363.69,59.975,1454273103,"201051344000569","219011344069620",30.93,18.70,0,339.04,407.87,161.4,153.8,0.747,323911.5,323911.5,14632,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273139,88575.00
01/31/2016 15:45,2,5.195,ACTIVE,218.48,362.49,59.970,1454273103,"201051344000983","219011344069620",30.91,17.50,0,339.95,407.87,162.6,155.0,0.765,316958.5,316958.5,14935,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273140,88576.00
01/31/2016 15:45,2,5.104,ACTIVE,218.71,363.39,59.970,1454273103,"201051344001158","219011344069620",30.47,17.80,0,342.95,406.37,157.6,150.1,0.734,311962.2,311962.2,15111,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273141,88577.00
01/31/2016 15:45,2,5.164,ACTIVE,218.71,363.69,59.986,1454273103,"201051344000576","219011344069620",30.93,16.30,0,342.95,407.87,161.7,154.2,0.738,316849.2,316849.2,14729,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273142,88578.00
01/31/2016 15:45,2,4.887,ACTIVE,213.96,351.07,59.959,1454273103,"274151322000087","219011344069620",28.71,39.30,0,333.33,384.43,142.2,135.3,0.544,560493.1,560493.1,8642,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454273143,88579.00
01/31/2016 16:00,2,4.693,ACTIVE,217.80,360.69,59.981,1454274004,"201051344000645","219011344069620",30.91,17.00,0,324.02,400.06,146.9,139.9,0.650,316143.0,316143.0,14820,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274005,88580.00
01/31/2016 16:00,2,4.320,ACTIVE,213.51,360.69,60.018,1454274004,"274151322000085","219011344069620",29.58,30.80,0,331.53,380.52,129.4,123.0,0.499,588101.8,588101.8,8638,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274006,88581.00
01/31/2016 16:00,2,4.590,ACTIVE,217.35,360.38,59.959,1454274004,"201051344000633","219011344069620",30.81,20.70,0,321.91,397.66,143.2,136.3,0.681,307849.0,307849.0,15118,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274007,88582.00
01/31/2016 16:00,2,4.580,ACTIVE,218.03,361.59,59.986,1454274004,"201051344000469","219011344069620",30.97,13.70,0,319.81,400.06,143.7,136.8,0.676,309352.5,309352.5,15067,0,0,0,L,1122011218,0,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274008,88583.00
01/31/2016 16:00,2,4.479,ACTIVE,215.54,357.08,59.975,1454274004,"201051344000646","219011344069620",31.05,20.00,0,318.91,395.85,140.8,134.0,0.667,313605.1,313605.1,19699,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274009,88584.00
01/31/2016 16:00,2,4.381,ACTIVE,213.29,350.47,60.002,1454274004,"274151322000052","219011344069620",30.57,32.60,0,329.13,379.32,135.6,128.9,0.526,595677.9,595677.9,8832,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274010,88585.00
01/31/2016 16:00,2,4.703,ACTIVE,216.67,357.08,59.975,1454274004,"201051344000585","219011344069620",31.01,20.00,0,321.91,396.15,147.7,140.6,0.694,318562.1,318562.1,19691,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274011,88586.00
01/31/2016 16:00,2,4.398,ACTIVE,215.32,356.18,59.986,1454274004,"201051344001230","219011344069620",31.03,21.50,0,319.21,394.95,138.2,131.5,0.645,317927.6,317927.6,19540,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274012,88587.00
01/31/2016 16:00,2,4.566,ACTIVE,216.90,359.48,60.007,1454274004,"201051344000582","219011344069620",30.61,21.80,0,320.71,397.66,141.5,134.7,0.654,311749.9,311749.9,19661,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274013,88588.00
01/31/2016 16:00,2,4.465,ACTIVE,215.54,355.58,59.986,1454274004,"201051344000955","219011344069620",30.73,22.30,0,319.21,394.95,138.9,132.1,0.658,321123.1,321123.1,19660,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274014,88589.00
01/31/2016 16:00,2,2.951,ACTIVE,213.29,449.95,59.975,1454274004,"274151322000094","219011344069620",41.25,32.80,0,334.84,476.10,123.1,116.9,0.477,479242.8,479242.8,9064,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274015,88590.00
01/31/2016 16:00,2,4.492,ACTIVE,218.03,360.99,59.981,1454274004,"201051344000579","219011344069620",30.91,19.80,0,325.22,399.16,140.7,133.9,0.654,322496.7,322496.7,15082,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274016,88591.00
01/31/2016 16:00,2,4.486,ACTIVE,215.32,356.78,59.938,1454274004,"201051344000890","219011344069620",30.55,23.30,0,319.81,396.15,138.8,132.1,0.632,319342.8,319342.8,19607,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274016,88592.00
01/31/2016 16:00,2,4.434,ACTIVE,216.00,357.68,59.986,1454274004,"201051344000438","219011344069620",30.79,22.50,0,320.71,394.65,138.3,131.5,0.636,321085.8,321085.8,19671,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274017,88593.00
01/31/2016 16:00,2,4.424,ACTIVE,216.00,358.28,59.975,1454274004,"201051344000417","219011344069620",30.73,23.00,0,319.51,394.65,137.7,131.0,0.654,315145.5,315145.5,19773,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274018,88594.00
01/31/2016 16:00,2,4.396,ACTIVE,213.29,362.79,59.986,1454274004,"274151322000083","219011344069620",30.34,34.00,0,329.43,379.02,135.0,128.4,0.535,590026.5,590026.5,8823,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274019,88595.00
01/31/2016 16:00,2,4.688,ACTIVE,214.19,352.57,60.002,1454274004,"274151322000076","219011344069620",30.75,33.00,0,330.33,383.53,146.1,139.1,0.575,626750.6,626750.6,8875,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274020,88596.00
01/31/2016 16:00,2,4.613,ACTIVE,217.13,359.78,59.965,1454274004,"201051344000868","219011344069620",30.59,15.00,0,321.61,395.85,142.9,136.0,0.654,307687.1,307687.1,14853,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274021,88597.00
01/31/2016 16:00,2,4.666,ACTIVE,213.51,362.79,59.970,1454274004,"274151322000095","219011344069620",30.71,34.30,0,330.33,381.73,145.2,138.2,0.552,620378.3,620378.3,8713,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274022,88598.00
01/31/2016 16:00,2,4.611,ACTIVE,217.80,361.59,59.965,1454274004,"201051344000988","219011344069620",30.77,15.80,0,320.71,400.66,143.8,136.9,0.672,306785.3,306785.3,15094,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274023,88599.00
01/31/2016 16:00,2,4.688,ACTIVE,216.45,357.98,59.975,1454274004,"201051344001025","219011344069620",30.49,22.00,0,321.31,396.45,144.7,137.8,0.663,319175.0,319175.0,19670,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274024,88600.00
01/31/2016 16:00,2,4.662,ACTIVE,218.03,360.99,59.981,1454274004,"201051344000458","219011344069620",31.03,17.50,0,322.51,400.06,146.5,139.5,0.698,316975.7,316975.7,15055,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274025,88601.00
01/31/2016 16:00,2,4.574,ACTIVE,218.48,362.19,59.954,1454274004,"201051344000853","219011344069620",31.53,15.80,0,326.72,401.56,146.1,139.1,0.685,315276.5,315276.5,14752,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274026,88602.00
01/31/2016 16:00,2,4.520,ACTIVE,215.77,357.98,59.981,1454274004,"201051344000685","219011344069620",30.69,21.50,0,318.30,394.95,140.5,133.7,0.681,321154.0,321154.0,19551,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274027,88603.00
01/31/2016 16:00,2,4.564,ACTIVE,216.45,359.48,59.944,1454274004,"201051344000917","219011344069620",31.01,21.80,0,321.01,395.25,143.3,136.4,0.667,318903.4,318903.4,19525,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274028,88604.00
01/31/2016 16:00,2,4.492,ACTIVE,215.54,357.38,59.996,1454274004,"201051344001145","219011344069620",30.81,21.30,0,320.11,395.25,140.2,133.4,0.650,322871.3,322871.3,19468,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274029,88605.00
01/31/2016 16:00,2,4.602,ACTIVE,216.67,358.28,59.949,1454274004,"201051344000651","219011344069620",30.71,21.30,0,322.21,396.75,143.1,136.2,0.641,315557.3,315557.3,19701,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274030,88606.00
01/31/2016 16:00,2,4.352,ACTIVE,213.06,361.29,59.970,1454274004,"274151322000088","219011344069620",29.22,30.30,0,328.82,380.52,128.7,122.3,0.482,572955.3,572955.3,8599,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274030,88607.00
01/31/2016 16:00,2,2.875,ACTIVE,214.19,458.67,59.981,1454274004,"274151322000068","219011344069620",42.26,32.80,0,334.24,474.30,123.8,117.6,0.468,479352.2,479352.2,9221,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274031,88608.00
01/31/2016 16:00,2,4.506,ACTIVE,216.22,357.98,59.981,1454274004,"201051344001135","219011344069620",30.89,22.30,0,318.91,396.15,140.9,134.1,0.658,311943.9,311943.9,19695,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274032,88609.00
01/31/2016 16:00,2,4.598,ACTIVE,216.45,360.69,59.981,1454274004,"201051344000594","219011344069620",30.87,24.30,0,321.01,396.45,143.8,136.9,0.658,317905.5,317905.5,15102,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274033,88610.00
01/31/2016 16:00,2,4.523,ACTIVE,216.45,357.98,59.981,1454274004,"201051344001203","219011344069620",31.07,22.80,0,321.01,395.25,142.3,135.4,0.658,318510.3,318510.3,19661,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274035,88611.00
01/31/2016 16:00,2,4.432,ACTIVE,213.29,349.56,59.991,1454274004,"274151322000054","219011344069620",29.42,29.80,0,328.52,380.82,131.9,125.4,0.508,585515.3,585515.3,8610,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274036,88612.00
01/31/2016 16:00,2,4.529,ACTIVE,217.13,358.28,59.991,1454274004,"201051344000867","219011344069620",30.99,18.00,0,322.81,394.95,142.2,135.4,0.645,307113.4,307113.4,15086,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274037,88613.00
01/31/2016 16:00,2,4.400,ACTIVE,216.22,358.28,59.991,1454274004,"201051344001093","219011344069620",31.17,21.30,0,320.41,394.65,138.9,132.1,0.645,317195.7,317195.7,19575,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274038,88614.00
01/31/2016 16:00,2,4.510,ACTIVE,217.35,359.48,60.007,1454274004,"201051344000900","219011344069620",31.59,15.50,0,322.21,400.66,144.3,137.4,0.676,322392.2,322392.2,14701,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274039,88615.00
01/31/2016 16:00,2,4.492,ACTIVE,217.58,360.08,60.018,1454274004,"201051344000648","219011344069620",31.21,16.70,0,321.61,399.76,142.0,135.1,0.645,315400.8,315400.8,14859,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274040,88616.00
01/31/2016 16:00,2,4.518,ACTIVE,217.58,360.08,59.981,1454274004,"201051344000569","219011344069620",31.17,17.50,0,321.91,399.76,142.6,135.7,0.658,323943.9,323943.9,14633,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274041,88617.00
01/31/2016 16:00,2,4.578,ACTIVE,217.58,360.69,59.975,1454274004,"201051344000983","219011344069620",31.05,16.30,0,323.11,400.36,143.9,137.0,0.685,316991.1,316991.1,14936,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274042,88618.00
01/31/2016 16:00,2,4.459,ACTIVE,218.03,360.99,59.991,1454274004,"201051344001158","219011344069620",30.93,16.70,0,322.81,399.16,139.7,132.9,0.650,311993.8,311993.8,15112,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274042,88619.00
01/31/2016 16:00,2,4.529,ACTIVE,218.03,360.69,59.975,1454274004,"201051344000576","219011344069620",31.17,15.30,0,321.91,401.26,143.1,136.1,0.658,316881.6,316881.6,14730,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274043,88620.00
01/31/2016 16:00,2,4.287,ACTIVE,213.29,346.26,59.975,1454274004,"274151322000087","219011344069620",29.22,38.00,0,330.03,378.72,126.7,120.4,0.473,560521.7,560521.7,8643,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274044,88621.00
01/31/2016 16:15,2,0.934,ACTIVE,213.51,347.16,59.986,1454274903,"201051344000645","219011344069620",30.02,16.00,0,323.41,396.15,28.4,25.5,0.208,316172.8,316172.8,14821,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274904,88622.00
01/31/2016 16:15,2,0.834,ACTIVE,211.93,342.35,59.981,1454274903,"274151322000085","219011344069620",28.75,29.80,0,330.93,378.42,24.2,21.5,0.159,588128.0,588128.0,8639,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274905,88623.00
01/31/2016 16:15,2,0.877,ACTIVE,213.51,347.76,59.991,1454274903,"201051344000633","219011344069620",29.56,19.00,0,321.91,396.45,26.2,23.4,0.208,307878.0,307878.0,15119,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274906,88624.00
01/31/2016 16:15,2,0.895,ACTIVE,213.29,346.86,59.986,1454274903,"201051344000469","219011344069620",30.28,12.70,0,316.50,396.45,27.4,24.6,0.208,309381.6,309381.6,15068,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274907,88625.00
01/31/2016 16:15,2,0.891,ACTIVE,212.83,345.06,59.986,1454274903,"201051344000646","219011344069620",29.04,19.80,0,318.61,395.55,26.2,23.4,0.203,313633.7,313633.7,19700,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274908,88626.00
01/31/2016 16:15,2,0.834,ACTIVE,211.70,343.55,59.991,1454274903,"274151322000052","219011344069620",28.90,31.80,0,327.62,378.42,24.4,21.6,0.164,595705.4,595705.4,8833,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274909,88627.00
01/31/2016 16:15,2,0.998,ACTIVE,213.29,346.86,59.970,1454274903,"201051344000585","219011344069620",29.42,19.50,0,321.91,396.45,29.8,26.8,0.217,318592.1,318592.1,19692,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274910,88628.00
01/31/2016 16:15,2,0.857,ACTIVE,213.06,345.06,59.986,1454274903,"201051344001230","219011344069620",29.48,21.00,0,319.21,390.14,25.6,22.8,0.194,317955.5,317955.5,19541,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274911,88629.00
01/31/2016 16:15,2,0.926,ACTIVE,213.74,346.56,59.996,1454274903,"201051344000582","219011344069620",29.38,21.00,0,320.41,396.75,27.6,24.7,0.208,311778.5,311778.5,19662,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274912,88630.00
01/31/2016 16:15,2,0.984,ACTIVE,212.83,345.36,59.959,1454274903,"201051344000955","219011344069620",22.24,22.00,0,318.30,393.45,22.2,19.5,0.133,321151.3,321151.3,19661,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274913,88631.00
01/31/2016 16:15,2,0.539,ACTIVE,211.93,403.07,59.986,1454274903,"274151322000094","219011344069620",38.09,32.20,0,336.34,474.00,20.8,18.1,0.133,479267.2,479267.2,9065,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274914,88632.00
01/31/2016 16:15,2,0.967,ACTIVE,213.51,346.86,60.028,1454274903,"201051344000579","219011344069620",29.22,18.70,0,323.41,394.65,28.6,25.7,0.217,322525.6,322525.6,15083,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274915,88633.00
01/31/2016 16:15,2,0.902,ACTIVE,213.06,345.66,59.996,1454274903,"201051344000890","219011344069620",29.50,22.00,0,320.11,391.04,27.0,24.1,0.194,319371.1,319371.1,19608,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274916,88634.00
01/31/2016 16:15,2,0.945,ACTIVE,213.29,347.16,59.986,1454274903,"201051344000438","219011344069620",29.86,21.80,0,319.81,391.64,28.7,25.8,0.225,321114.0,321114.0,19672,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274917,88635.00
01/31/2016 16:15,2,1.150,ACTIVE,213.51,348.66,59.981,1454274903,"201051344000417","219011344069620",29.56,22.00,0,318.61,393.45,34.5,31.4,0.283,315173.4,315173.4,19774,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274918,88636.00
01/31/2016 16:15,2,1.027,ACTIVE,211.70,345.66,59.981,1454274903,"274151322000083","219011344069620",29.26,32.20,0,329.13,378.12,30.5,27.5,0.208,590053.7,590053.7,8824,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274919,88637.00
01/31/2016 16:15,2,1.414,ACTIVE,212.61,343.85,59.996,1454274903,"274151322000076","219011344069620",29.00,31.30,0,331.23,379.62,41.6,38.2,0.292,626780.1,626780.1,8876,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274920,88638.00
01/31/2016 16:15,2,1.818,ACTIVE,213.96,355.28,59.986,1454274903,"201051344000868","219011344069620",30.81,13.70,0,320.11,394.05,56.8,52.9,0.464,307715.9,307715.9,14854,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274921,88639.00
01/31/2016 16:15,2,1.699,ACTIVE,211.93,356.18,59.970,1454274903,"274151322000095","219011344069620",30.02,32.40,0,330.03,378.42,51.7,48.0,0.354,620407.6,620407.6,8714,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274921,88640.00
01/31/2016 16:15,2,2.172,ACTIVE,214.64,360.69,59.986,1454274903,"201051344000988","219011344069620",30.63,15.30,0,321.31,395.25,67.5,63.2,0.552,306814.2,306814.2,15095,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274922,88641.00
01/31/2016 16:15,2,2.203,ACTIVE,213.96,357.38,59.996,1454274903,"201051344001025","219011344069620",30.67,21.30,0,319.81,394.65,68.5,64.2,0.570,319204.1,319204.1,19671,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274923,88642.00
01/31/2016 16:15,2,3.102,ACTIVE,215.32,352.27,59.975,1454274903,"201051344000458","219011344069620",29.46,16.30,0,320.71,397.05,92.6,87.5,0.460,317005.1,317005.1,15056,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274924,88643.00
