ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 16:15,2,3.457,ACTIVE,216.67,355.28,59.970,1454274903,"201051344000853","219011344069620",30.61,15.00,0,326.12,396.75,107.3,101.7,0.508,315305.8,315305.8,14753,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274925,88644.00
01/31/2016 16:15,2,2.934,ACTIVE,214.87,353.17,59.975,1454274903,"201051344000685","219011344069620",31.01,20.30,0,319.51,394.05,92.3,87.1,0.460,321182.2,321182.2,19552,0,0,0,L,1122011218,0,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274926,88645.00
01/31/2016 16:15,2,3.461,ACTIVE,215.54,354.07,59.965,1454274903,"201051344000917","219011344069620",30.87,20.70,0,321.91,391.94,108.3,102.6,0.513,318932.1,318932.1,19526,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274927,88646.00
01/31/2016 16:15,2,3.588,ACTIVE,215.32,353.47,59.986,1454274903,"201051344001145","219011344069620",30.59,20.00,0,320.41,391.64,111.4,105.6,0.530,322899.3,322899.3,19469,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274928,88647.00
01/31/2016 16:15,2,3.957,ACTIVE,216.22,356.48,60.023,1454274903,"201051344000651","219011344069620",30.63,21.30,0,321.01,395.55,122.9,116.7,0.566,315585.9,315585.9,19702,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274929,88648.00
01/31/2016 16:15,2,3.691,ACTIVE,213.06,357.38,59.981,1454274903,"274151322000088","219011344069620",29.52,28.50,0,329.13,379.02,110.3,104.5,0.411,572981.0,572981.0,8600,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274930,88649.00
01/31/2016 16:15,2,2.648,ACTIVE,213.96,434.02,59.975,1454274903,"274151322000068","219011344069620",40.69,32.00,0,336.34,474.60,109.3,103.6,0.420,479377.0,479377.0,9222,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274931,88650.00
01/31/2016 16:15,2,3.980,ACTIVE,216.00,355.88,59.986,1454274903,"201051344001135","219011344069620",30.99,21.30,0,320.41,395.25,125.0,118.7,0.579,311972.2,311972.2,19696,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274932,88651.00
01/31/2016 16:15,2,4.092,ACTIVE,216.00,357.08,59.970,1454274903,"201051344000594","219011344069620",30.79,22.50,0,319.81,391.94,127.6,121.2,0.583,317934.2,317934.2,15103,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274933,88652.00
01/31/2016 16:15,2,4.016,ACTIVE,216.22,355.88,59.986,1454274903,"201051344001203","219011344069620",31.01,21.30,0,319.81,394.65,126.2,119.9,0.597,318538.7,318538.7,19662,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274934,88653.00
01/31/2016 16:15,2,3.881,ACTIVE,213.29,356.48,59.986,1454274903,"274151322000054","219011344069620",29.80,28.30,0,329.43,379.32,117.0,111.0,0.446,585541.6,585541.6,8611,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274934,88654.00
01/31/2016 16:15,2,4.037,ACTIVE,216.67,355.58,59.970,1454274903,"201051344000867","219011344069620",30.89,16.00,0,320.71,391.34,126.2,119.9,0.575,307141.8,307141.8,15087,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274935,88655.00
01/31/2016 16:15,2,3.926,ACTIVE,216.45,357.08,59.981,1454274903,"201051344001093","219011344069620",31.05,19.80,0,320.41,393.75,123.5,117.2,0.552,317223.4,317223.4,19576,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274936,88656.00
01/31/2016 16:15,2,4.049,ACTIVE,216.90,359.78,59.981,1454274903,"201051344000900","219011344069620",31.49,14.00,0,322.21,397.66,129.1,122.6,0.597,322421.3,322421.3,14702,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274937,88657.00
01/31/2016 16:15,2,4.049,ACTIVE,216.90,357.08,59.981,1454274903,"201051344000648","219011344069620",31.21,15.30,0,318.91,395.55,127.9,121.5,0.597,315429.5,315429.5,14860,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274938,88658.00
01/31/2016 16:15,2,3.996,ACTIVE,217.13,358.28,59.986,1454274903,"201051344000569","219011344069620",31.37,16.30,0,321.31,397.35,126.9,120.6,0.592,323972.8,323972.8,14634,0,0,0,L,1122011218,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274939,88659.00
01/31/2016 16:15,2,4.029,ACTIVE,217.13,356.78,59.996,1454274903,"201051344000983","219011344069620",31.25,15.30,0,319.81,396.75,127.5,121.2,0.601,317020.3,317020.3,14937,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274940,88660.00
01/31/2016 16:15,2,3.898,ACTIVE,217.35,356.48,59.981,1454274903,"201051344001158","219011344069620",31.01,15.80,0,321.91,397.05,122.3,116.2,0.561,312022.0,312022.0,15113,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274941,88661.00
01/31/2016 16:15,2,3.965,ACTIVE,217.13,358.58,59.975,1454274903,"201051344000576","219011344069620",31.07,14.70,0,322.21,395.55,124.8,118.5,0.579,316910.5,316910.5,14731,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274942,88662.00
01/31/2016 16:15,2,3.775,ACTIVE,213.29,350.17,59.996,1454274903,"274151322000087","219011344069620",29.40,36.30,0,328.52,378.72,112.4,106.6,0.407,560547.3,560547.3,8644,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454274943,88663.00
01/31/2016 16:30,2,3.486,ACTIVE,216.67,356.18,59.975,1454275803,"201051344000645","219011344069620",30.49,15.50,0,323.72,394.65,107.7,102.1,0.486,316197.5,316197.5,14822,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275804,88664.00
01/31/2016 16:30,2,3.215,ACTIVE,213.06,353.77,59.965,1454275803,"274151322000085","219011344069620",29.70,28.50,0,330.03,379.92,96.6,91.3,0.367,588149.9,588149.9,8640,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275805,88665.00
01/31/2016 16:30,2,3.336,ACTIVE,216.45,356.78,59.991,1454275803,"201051344000633","219011344069620",31.11,18.30,0,322.21,395.55,105.2,99.6,0.504,307902.2,307902.2,15120,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275806,88666.00
01/31/2016 16:30,2,3.346,ACTIVE,216.67,356.48,59.954,1454275803,"201051344000469","219011344069620",31.05,12.70,0,320.71,395.25,105.3,99.7,0.491,309405.9,309405.9,15069,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275807,88667.00
01/31/2016 16:30,2,3.307,ACTIVE,215.09,353.17,59.991,1454275803,"201051344000646","219011344069620",31.03,18.70,0,318.91,392.25,104.0,98.4,0.491,313657.6,313657.6,19701,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275808,88668.00
01/31/2016 16:30,2,3.250,ACTIVE,213.06,357.68,59.954,1454275803,"274151322000052","219011344069620",30.24,30.80,0,327.32,379.02,99.5,94.1,0.389,595728.3,595728.3,8834,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275809,88669.00
01/31/2016 16:30,2,3.525,ACTIVE,215.77,354.67,59.991,1454275803,"201051344000585","219011344069620",30.81,19.30,0,320.71,395.55,110.0,104.3,0.508,318617.4,318617.4,19693,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275810,88670.00
01/31/2016 16:30,2,3.271,ACTIVE,214.87,352.27,59.991,1454275803,"201051344001230","219011344069620",30.85,19.80,0,318.30,390.74,102.2,96.7,0.468,317979.0,317979.0,19542,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275811,88671.00
01/31/2016 16:30,2,3.340,ACTIVE,216.00,354.67,59.991,1454275803,"201051344000582","219011344069620",30.95,20.00,0,321.31,397.96,104.7,99.1,0.477,311802.6,311802.6,19663,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275812,88672.00
01/31/2016 16:30,2,3.264,ACTIVE,215.09,352.87,59.986,1454275803,"201051344000955","219011344069620",30.93,21.50,0,319.21,391.34,102.3,96.8,0.486,321174.9,321174.9,19662,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275813,88673.00
01/31/2016 16:30,2,2.188,ACTIVE,213.29,439.13,59.965,1454275803,"274151322000094","219011344069620",40.73,32.20,0,336.34,469.79,90.2,85.2,0.349,479287.9,479287.9,9066,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275814,88674.00
01/31/2016 16:30,2,3.367,ACTIVE,216.90,356.48,59.986,1454275803,"201051344000579","219011344069620",30.93,18.00,0,323.41,396.45,105.5,99.9,0.495,322550.0,322550.0,15084,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275815,88675.00
01/31/2016 16:30,2,3.355,ACTIVE,214.87,352.57,59.996,1454275803,"201051344000890","219011344069620",30.67,21.80,0,320.71,391.34,104.3,98.7,0.468,319395.3,319395.3,19609,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275816,88676.00
01/31/2016 16:30,2,3.291,ACTIVE,215.32,354.07,59.970,1454275803,"201051344000438","219011344069620",30.99,21.30,0,318.91,392.85,103.2,97.7,0.486,321137.9,321137.9,19673,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275817,88677.00
01/31/2016 16:30,2,3.307,ACTIVE,215.32,352.57,60.028,1454275803,"201051344000417","219011344069620",30.57,21.50,0,319.21,391.34,102.4,96.9,0.486,315197.1,315197.1,19775,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275818,88678.00
01/31/2016 16:30,2,3.234,ACTIVE,212.83,355.28,59.991,1454275803,"274151322000083","219011344069620",30.65,32.00,0,329.73,379.32,100.4,95.0,0.398,590077.0,590077.0,8825,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275819,88679.00
01/31/2016 16:30,2,3.473,ACTIVE,213.96,360.38,60.007,1454275803,"274151322000076","219011344069620",30.81,30.50,0,331.23,379.32,108.3,102.6,0.433,626805.2,626805.2,8877,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275820,88680.00
01/31/2016 16:30,2,3.354,ACTIVE,215.77,354.37,59.996,1454275803,"201051344000868","219011344069620",30.91,14.30,0,321.31,394.35,105.0,99.4,0.482,307740.4,307740.4,14855,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275821,88681.00
01/31/2016 16:30,2,3.518,ACTIVE,213.06,354.97,59.991,1454275803,"274151322000095","219011344069620",30.51,31.50,0,329.13,379.32,108.8,103.1,0.411,620432.9,620432.9,8715,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275822,88682.00
01/31/2016 16:30,2,3.371,ACTIVE,216.45,356.78,59.991,1454275803,"201051344000988","219011344069620",30.87,15.00,0,320.11,397.05,105.4,99.8,0.495,306838.8,306838.8,15096,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275823,88683.00
01/31/2016 16:30,2,3.451,ACTIVE,215.32,353.47,60.002,1454275803,"201051344001025","219011344069620",30.67,20.70,0,320.71,392.25,107.2,101.6,0.486,319229.1,319229.1,19672,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275824,88684.00
01/31/2016 16:30,2,3.410,ACTIVE,216.45,354.97,59.996,1454275803,"201051344000458","219011344069620",31.23,16.00,0,319.51,396.15,107.8,102.2,0.508,317030.3,317030.3,15057,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275825,88685.00
01/31/2016 16:30,2,3.412,ACTIVE,217.13,357.68,59.996,1454275803,"201051344000853","219011344069620",31.09,15.00,0,325.52,394.95,107.5,101.8,0.499,315331.0,315331.0,14754,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275826,88686.00
01/31/2016 16:30,2,3.342,ACTIVE,215.09,353.77,59.996,1454275803,"201051344000685","219011344069620",30.67,20.00,0,319.51,391.64,103.8,98.2,0.508,321206.4,321206.4,19553,0,0,0,L,1122011218,0,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275827,88687.00
01/31/2016 16:30,2,3.420,ACTIVE,215.54,354.97,60.028,1454275803,"201051344000917","219011344069620",30.69,21.80,0,321.01,394.95,106.3,100.7,0.504,318956.9,318956.9,19527,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275828,88688.00
01/31/2016 16:30,2,3.330,ACTIVE,215.09,352.57,59.970,1454275803,"201051344001145","219011344069620",31.01,19.80,0,317.70,391.94,104.6,99.1,0.482,322923.6,322923.6,19470,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275829,88689.00
01/31/2016 16:30,2,3.365,ACTIVE,215.77,354.07,59.981,1454275803,"201051344000651","219011344069620",31.01,19.80,0,321.61,397.05,105.7,100.1,0.486,315610.6,315610.6,19703,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275830,88690.00
01/31/2016 16:30,2,3.160,ACTIVE,212.83,349.56,59.975,1454275803,"274151322000088","219011344069620",29.68,27.00,0,329.73,380.22,95.0,89.7,0.349,573003.1,573003.1,8601,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275831,88691.00
01/31/2016 16:30,2,2.211,ACTIVE,213.74,434.63,59.986,1454275803,"274151322000068","219011344069620",40.91,32.20,0,337.24,485.12,91.7,86.6,0.340,479398.3,479398.3,9223,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275832,88692.00
01/31/2016 16:30,2,3.344,ACTIVE,215.32,353.17,59.991,1454275803,"201051344001135","219011344069620",30.73,20.30,0,320.41,391.64,104.1,98.5,0.482,311996.6,311996.6,19697,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275832,88693.00
01/31/2016 16:30,2,3.365,ACTIVE,215.54,353.77,59.991,1454275803,"201051344000594","219011344069620",31.01,22.80,0,320.71,392.85,105.7,100.1,0.486,317959.0,317959.0,15104,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275833,88694.00
01/31/2016 16:30,2,3.350,ACTIVE,215.77,353.17,59.970,1454275803,"201051344001203","219011344069620",30.75,21.30,0,320.71,396.15,104.3,98.8,0.486,318563.1,318563.1,19663,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275834,88695.00
01/31/2016 16:30,2,3.248,ACTIVE,213.06,353.47,59.975,1454275803,"274151322000054","219011344069620",29.78,27.30,0,327.92,380.52,97.8,92.5,0.380,585564.4,585564.4,8612,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275835,88696.00
01/31/2016 16:30,2,3.318,ACTIVE,216.22,354.67,59.986,1454275803,"201051344000867","219011344069620",31.05,16.30,0,321.31,393.15,104.4,98.8,0.473,307166.3,307166.3,15088,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275836,88697.00
01/31/2016 16:30,2,3.211,ACTIVE,215.54,354.07,59.981,1454275803,"201051344001093","219011344069620",31.25,19.50,0,320.71,394.35,101.6,96.2,0.464,317247.2,317247.2,19577,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275837,88698.00
01/31/2016 16:30,2,3.367,ACTIVE,216.45,357.38,60.002,1454275803,"201051344000900","219011344069620",31.29,14.30,0,322.51,397.05,106.7,101.0,0.486,322446.2,322446.2,14703,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275838,88699.00
01/31/2016 16:30,2,3.371,ACTIVE,216.45,355.58,59.991,1454275803,"201051344000648","219011344069620",31.01,15.30,0,320.41,395.85,105.9,100.3,0.486,315454.3,315454.3,14861,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275839,88700.00
01/31/2016 16:30,2,3.352,ACTIVE,216.45,357.08,59.986,1454275803,"201051344000569","219011344069620",31.25,15.50,0,322.51,397.35,106.1,100.5,0.491,323997.7,323997.7,14635,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275840,88701.00
01/31/2016 16:30,2,3.418,ACTIVE,216.67,356.18,59.981,1454275803,"201051344000983","219011344069620",31.03,15.30,0,321.61,397.05,107.4,101.8,0.517,317045.5,317045.5,14938,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275841,88702.00
01/31/2016 16:30,2,3.312,ACTIVE,216.90,355.88,59.996,1454275803,"201051344001158","219011344069620",30.85,15.80,0,323.11,397.35,103.5,98.0,0.486,312046.3,312046.3,15114,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275842,88703.00
01/31/2016 16:30,2,3.387,ACTIVE,216.90,357.08,60.002,1454275803,"201051344000576","219011344069620",30.91,14.30,0,321.91,394.95,106.0,100.4,0.491,316935.3,316935.3,14732,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275842,88704.00
01/31/2016 16:30,2,3.205,ACTIVE,213.29,355.88,59.986,1454275803,"274151322000087","219011344069620",29.50,35.80,0,329.73,378.72,95.7,90.4,0.362,560569.5,560569.5,8645,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454275843,88705.00
01/31/2016 16:45,2,2.781,ACTIVE,215.54,350.77,59.944,1454276703,"201051344000645","219011344069620",31.11,15.30,0,339.04,380.52,87.6,82.7,0.393,316220.6,316220.6,14823,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276704,88706.00
01/31/2016 16:45,2,2.605,ACTIVE,212.61,351.37,59.949,1454276703,"274151322000085","219011344069620",29.98,26.30,0,334.54,365.19,79.0,74.3,0.305,588170.7,588170.7,8641,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276705,88707.00
01/31/2016 16:45,2,2.703,ACTIVE,215.32,352.27,59.922,1454276703,"201051344000633","219011344069620",31.19,17.50,0,338.14,380.52,85.4,80.5,0.398,307924.7,307924.7,15121,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276706,88708.00
01/31/2016 16:45,2,2.695,ACTIVE,215.32,350.77,59.965,1454276703,"201051344000469","219011344069620",31.25,11.70,0,338.14,380.22,85.3,80.4,0.398,309428.4,309428.4,15070,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276707,88709.00
01/31/2016 16:45,2,2.701,ACTIVE,214.19,350.47,59.959,1454276703,"201051344000646","219011344069620",30.89,18.30,0,337.24,376.62,84.6,79.7,0.393,313679.8,313679.8,19702,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276708,88710.00
01/31/2016 16:45,2,2.578,ACTIVE,212.16,352.87,59.949,1454276703,"274151322000052","219011344069620",30.91,29.30,0,334.24,365.80,80.7,76.0,0.323,595749.6,595749.6,8835,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276709,88711.00
01/31/2016 16:45,2,2.848,ACTIVE,214.87,350.47,59.975,1454276703,"201051344000585","219011344069620",31.27,17.80,0,338.74,381.12,90.1,85.1,0.415,318641.1,318641.1,19694,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276710,88712.00
01/31/2016 16:45,2,2.637,ACTIVE,214.19,349.26,59.954,1454276703,"201051344001230","219011344069620",31.09,19.00,0,335.14,375.41,83.1,78.3,0.376,318000.8,318000.8,19543,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276711,88713.00
01/31/2016 16:45,2,2.723,ACTIVE,215.32,351.07,60.002,1454276703,"201051344000582","219011344069620",30.91,19.80,0,338.74,379.92,85.2,80.4,0.389,311825.0,311825.0,19664,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276712,88714.00
01/31/2016 16:45,2,2.631,ACTIVE,214.19,349.56,59.965,1454276703,"201051344000955","219011344069620",31.11,19.80,0,335.74,374.51,82.9,78.1,0.389,321196.8,321196.8,19663,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276713,88715.00
01/31/2016 16:45,2,1.730,ACTIVE,212.16,450.56,59.944,1454276703,"274151322000094","219011344069620",41.57,28.30,0,410.88,487.53,73.4,68.9,0.517,479307.0,479307.0,9067,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276714,88716.00
01/31/2016 16:45,2,2.715,ACTIVE,215.54,351.07,59.991,1454276703,"201051344000579","219011344069620",31.19,17.50,0,339.34,380.52,85.7,80.8,0.398,322572.5,322572.5,15085,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276715,88717.00
01/31/2016 16:45,2,2.688,ACTIVE,214.19,349.26,59.954,1454276703,"201051344000890","219011344069620",31.27,20.70,0,336.94,376.62,85.2,80.3,0.384,319417.6,319417.6,19610,0,0,0,L,1122011218,0,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276716,88718.00
01/31/2016 16:45,2,2.643,ACTIVE,214.41,349.86,59.944,1454276703,"201051344000438","219011344069620",31.39,20.00,0,338.74,378.12,84.0,79.2,0.389,321160.0,321160.0,19674,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276717,88719.00
01/31/2016 16:45,2,2.701,ACTIVE,214.64,350.47,59.954,1454276703,"201051344000417","219011344069620",30.49,20.70,0,338.14,376.31,83.5,78.6,0.389,315219.1,315219.1,19776,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276718,88720.00
01/31/2016 16:45,2,2.627,ACTIVE,212.16,347.76,59.965,1454276703,"274151322000083","219011344069620",30.71,29.80,0,333.63,366.10,81.8,77.0,0.327,590098.4,590098.4,8826,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276719,88721.00
01/31/2016 16:45,2,2.787,ACTIVE,212.83,354.97,59.954,1454276703,"274151322000076","219011344069620",31.21,28.80,0,334.84,368.50,88.0,83.1,0.345,626828.4,626828.4,8878,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276719,88722.00
01/31/2016 16:45,2,2.703,ACTIVE,214.87,350.17,59.954,1454276703,"201051344000868","219011344069620",30.99,13.70,0,338.14,380.52,84.9,80.0,0.389,307762.8,307762.8,14856,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276720,88723.00
01/31/2016 16:45,2,2.846,ACTIVE,212.38,345.96,59.954,1454276703,"274151322000095","219011344069620",30.93,29.50,0,333.93,367.90,89.2,84.1,0.336,620456.3,620456.3,8716,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276721,88724.00
01/31/2016 16:45,2,2.746,ACTIVE,215.32,351.97,59.954,1454276703,"201051344000988","219011344069620",30.61,15.00,0,338.44,380.82,85.2,80.3,0.393,306861.3,306861.3,15097,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276722,88725.00
01/31/2016 16:45,2,2.766,ACTIVE,214.41,350.17,59.949,1454276703,"201051344001025","219011344069620",31.21,19.50,0,336.94,378.12,87.4,82.4,0.398,319252.1,319252.1,19673,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276723,88726.00
01/31/2016 16:45,2,2.785,ACTIVE,215.09,350.17,59.996,1454276703,"201051344000458","219011344069620",31.15,15.80,0,339.04,380.82,87.9,82.9,0.420,317053.4,317053.4,15058,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276724,88727.00
01/31/2016 16:45,2,2.752,ACTIVE,215.77,351.97,59.959,1454276703,"201051344000853","219011344069620",31.27,14.00,0,340.25,381.12,87.2,82.3,0.402,315353.9,315353.9,14755,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276725,88728.00
01/31/2016 16:45,2,2.695,ACTIVE,214.41,350.77,59.917,1454276703,"201051344000685","219011344069620",30.95,19.00,0,338.44,379.02,84.6,79.7,0.398,321228.6,321228.6,19554,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276726,88729.00
01/31/2016 16:45,2,2.754,ACTIVE,214.87,351.07,59.970,1454276703,"201051344000917","219011344069620",31.05,20.30,0,337.24,379.62,86.7,81.7,0.398,318979.6,318979.6,19528,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276727,88730.00
01/31/2016 16:45,2,2.695,ACTIVE,214.41,350.17,59.949,1454276703,"201051344001145","219011344069620",31.25,18.30,0,338.44,379.62,85.3,80.5,0.393,322946.0,322946.0,19471,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276728,88731.00
01/31/2016 16:45,2,2.732,ACTIVE,214.87,351.07,59.938,1454276703,"201051344000651","219011344069620",31.05,18.70,0,339.04,379.62,86.0,81.1,0.393,315633.2,315633.2,19704,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276729,88732.00
01/31/2016 16:45,2,2.537,ACTIVE,211.93,350.77,59.959,1454276703,"274151322000088","219011344069620",29.94,25.50,0,329.13,379.02,76.9,72.3,0.535,573023.4,573023.4,8602,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276730,88733.00
01/31/2016 16:45,2,1.783,ACTIVE,213.29,456.87,59.949,1454276703,"274151322000068","219011344069620",41.57,29.30,0,414.19,491.43,75.2,70.6,0.521,479417.8,479417.8,9224,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276731,88734.00
01/31/2016 16:45,2,2.666,ACTIVE,214.19,348.66,59.949,1454276703,"201051344001135","219011344069620",31.27,19.50,0,338.44,376.31,84.4,79.6,0.384,312018.8,312018.8,19698,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276732,88735.00
01/31/2016 16:45,2,2.750,ACTIVE,214.19,350.17,59.933,1454276703,"201051344000594","219011344069620",30.77,21.30,0,334.84,380.52,85.7,80.8,0.389,317981.6,317981.6,15105,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276733,88736.00
01/31/2016 16:45,2,2.695,ACTIVE,214.64,350.47,59.965,1454276703,"201051344001203","219011344069620",30.93,20.00,0,339.04,379.92,84.5,79.6,0.393,318585.4,318585.4,19664,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276734,88737.00
01/31/2016 16:45,2,2.602,ACTIVE,212.16,345.06,59.949,1454276703,"274151322000054","219011344069620",30.26,26.00,0,333.93,366.40,79.7,75.0,0.305,585585.4,585585.4,8613,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276735,88738.00
01/31/2016 16:45,2,2.713,ACTIVE,215.09,349.86,59.959,1454276703,"201051344000867","219011344069620",30.75,15.80,0,338.44,379.32,84.5,79.6,0.380,307188.5,307188.5,15089,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276736,88739.00
01/31/2016 16:45,2,2.602,ACTIVE,214.64,350.47,59.928,1454276703,"201051344001093","219011344069620",31.13,18.00,0,338.44,377.82,82.1,77.3,0.371,317268.8,317268.8,19578,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276737,88740.00
01/31/2016 16:45,2,2.697,ACTIVE,215.09,350.77,59.959,1454276703,"201051344000900","219011344069620",31.51,13.30,0,338.14,380.52,86.0,81.1,0.393,322468.9,322468.9,14704,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276738,88741.00
01/31/2016 16:45,2,2.723,ACTIVE,215.32,350.77,59.991,1454276703,"201051344000648","219011344069620",31.15,14.00,0,339.04,380.22,86.0,81.1,0.398,315476.9,315476.9,14862,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276738,88742.00
01/31/2016 16:45,2,2.707,ACTIVE,215.32,350.77,59.981,1454276703,"201051344000569","219011344069620",31.31,14.70,0,338.74,380.52,85.9,81.0,0.398,324020.3,324020.3,14636,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276739,88743.00
01/31/2016 16:45,2,2.738,ACTIVE,215.32,351.07,59.954,1454276703,"201051344000983","219011344069620",31.47,14.00,0,338.44,380.82,87.2,82.3,0.415,317068.5,317068.5,14939,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276740,88744.00
01/31/2016 16:45,2,2.658,ACTIVE,215.54,350.17,59.954,1454276703,"201051344001158","219011344069620",31.11,15.00,0,337.84,379.92,83.8,79.0,0.389,312068.3,312068.3,15115,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276741,88745.00
01/31/2016 16:45,2,2.701,ACTIVE,215.77,352.57,59.949,1454276703,"201051344000576","219011344069620",31.43,14.00,0,339.65,380.82,86.0,81.1,0.389,316958.0,316958.0,14733,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276742,88746.00
01/31/2016 16:45,2,2.588,ACTIVE,212.61,352.27,59.959,1454276703,"274151322000087","219011344069620",29.90,33.80,0,332.73,365.19,78.3,73.7,0.278,560590.0,560590.0,8646,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454276743,88747.00
01/31/2016 17:00,2,2.004,ACTIVE,214.87,361.89,60.002,1454277603,"201051344000645","219011344069620",31.85,13.00,0,324.02,395.85,64.7,60.5,0.517,316238.5,316238.5,14824,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277604,88748.00
01/31/2016 17:00,2,1.777,ACTIVE,212.61,356.18,59.959,1454277603,"274151322000085","219011344069620",31.59,22.50,0,330.03,379.02,56.8,52.9,0.389,588187.0,588187.0,8642,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277605,88749.00
01/31/2016 17:00,2,2.053,ACTIVE,214.64,362.49,60.012,1454277603,"201051344000633","219011344069620",31.27,15.30,0,323.11,396.45,65.1,60.9,0.535,307942.4,307942.4,15122,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277606,88750.00
01/31/2016 17:00,2,2.055,ACTIVE,214.41,358.88,60.018,1454277603,"201051344000469","219011344069620",31.15,10.00,0,319.81,396.45,64.9,60.7,0.530,309446.0,309446.0,15071,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277607,88751.00
01/31/2016 17:00,2,2.061,ACTIVE,213.29,359.18,59.928,1454277603,"201051344000646","219011344069620",31.03,15.50,0,320.11,393.75,64.8,60.6,0.539,313697.3,313697.3,19703,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277608,88752.00
01/31/2016 17:00,2,1.986,ACTIVE,211.93,349.26,59.965,1454277603,"274151322000052","219011344069620",30.61,24.00,0,328.82,379.02,61.6,57.6,0.438,595766.2,595766.2,8836,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277609,88753.00
01/31/2016 17:00,2,2.205,ACTIVE,213.96,359.48,60.007,1454277603,"201051344000585","219011344069620",31.25,15.30,0,321.61,396.45,69.8,65.5,0.570,318659.9,318659.9,19695,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277610,88754.00
01/31/2016 17:00,2,1.994,ACTIVE,213.51,356.48,59.991,1454277603,"201051344001230","219011344069620",31.27,16.30,0,318.30,389.24,63.2,59.1,0.513,318018.0,318018.0,19544,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277611,88755.00
01/31/2016 17:00,2,2.092,ACTIVE,214.41,360.08,60.002,1454277603,"201051344000582","219011344069620",30.81,17.00,0,318.61,397.66,65.3,61.1,0.535,311842.7,311842.7,19665,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277612,88756.00
01/31/2016 17:00,2,2.010,ACTIVE,213.29,357.08,59.970,1454277603,"201051344000955","219011344069620",31.09,17.50,0,317.40,389.54,63.4,59.2,0.535,321213.9,321213.9,19664,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277613,88757.00
01/31/2016 17:00,2,1.289,ACTIVE,212.16,456.57,59.996,1454277603,"274151322000094","219011344069620",42.20,25.00,0,411.78,480.01,55.2,51.4,0.376,479322.0,479322.0,9068,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277614,88758.00
01/31/2016 17:00,2,2.082,ACTIVE,214.64,359.78,59.996,1454277603,"201051344000579","219011344069620",31.11,15.00,0,322.21,396.15,65.6,61.4,0.544,322590.3,322590.3,15086,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277615,88759.00
01/31/2016 17:00,2,2.068,ACTIVE,213.29,357.38,60.012,1454277603,"201051344000890","219011344069620",31.19,17.80,0,318.91,390.74,65.3,61.2,0.530,319435.3,319435.3,19611,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277616,88760.00
01/31/2016 17:00,2,2.033,ACTIVE,213.74,358.88,59.986,1454277603,"201051344000438","219011344069620",31.21,17.30,0,319.81,393.75,64.3,60.1,0.539,321177.4,321177.4,19675,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277617,88761.00
01/31/2016 17:00,2,2.062,ACTIVE,213.74,358.28,60.002,1454277603,"201051344000417","219011344069620",30.65,17.50,0,318.91,393.45,64.0,59.9,0.539,315236.4,315236.4,19777,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277618,88762.00
01/31/2016 17:00,2,1.986,ACTIVE,211.93,356.18,60.007,1454277603,"274151322000083","219011344069620",30.87,25.00,0,328.22,379.02,62.1,58.0,0.438,590115.3,590115.3,8827,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277619,88763.00
01/31/2016 17:00,2,2.133,ACTIVE,212.83,361.29,59.970,1454277603,"274151322000076","219011344069620",31.13,24.50,0,329.73,379.32,67.2,63.0,0.473,626846.6,626846.6,8879,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277620,88764.00
01/31/2016 17:00,2,1.988,ACTIVE,213.96,357.38,60.018,1454277603,"201051344000868","219011344069620",31.53,11.70,0,319.21,394.65,63.5,59.4,0.508,307780.3,307780.3,14857,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277621,88765.00
01/31/2016 17:00,2,2.119,ACTIVE,212.16,355.88,59.991,1454277603,"274151322000095","219011344069620",31.37,25.80,0,329.73,378.72,67.3,63.0,0.455,620474.8,620474.8,8717,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277621,88766.00
01/31/2016 17:00,2,2.053,ACTIVE,214.41,359.78,60.007,1454277603,"201051344000988","219011344069620",31.15,12.00,0,321.01,397.35,64.8,60.6,0.530,306878.9,306878.9,15098,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277622,88767.00
01/31/2016 17:00,2,2.119,ACTIVE,213.74,357.98,60.002,1454277603,"201051344001025","219011344069620",31.23,16.30,0,320.41,394.95,67.0,62.8,0.539,319270.2,319270.2,19674,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277623,88768.00
01/31/2016 17:00,2,2.133,ACTIVE,214.19,357.98,59.970,1454277603,"201051344000458","219011344069620",31.15,13.70,0,320.11,396.15,67.3,63.0,0.570,317071.6,317071.6,15059,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277624,88769.00
01/31/2016 17:00,2,2.096,ACTIVE,215.09,361.29,60.012,1454277603,"201051344000853","219011344069620",31.23,11.70,0,322.51,394.35,66.3,62.1,0.548,315372.0,315372.0,14756,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277625,88770.00
01/31/2016 17:00,2,2.066,ACTIVE,213.74,358.28,59.996,1454277603,"201051344000685","219011344069620",30.89,16.70,0,318.00,394.65,64.6,60.4,0.561,321246.1,321246.1,19555,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277626,88771.00
01/31/2016 17:00,2,2.111,ACTIVE,213.96,358.58,60.007,1454277603,"201051344000917","219011344069620",31.03,17.30,0,320.41,395.85,66.4,62.1,0.552,318997.6,318997.6,19529,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277627,88772.00
01/31/2016 17:00,2,2.051,ACTIVE,213.51,357.98,59.991,1454277603,"201051344001145","219011344069620",31.49,16.00,0,320.41,394.95,65.4,61.2,0.544,322963.7,322963.7,19472,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277628,88773.00
01/31/2016 17:00,2,2.107,ACTIVE,214.19,358.28,60.018,1454277603,"201051344000651","219011344069620",30.85,16.30,0,321.61,397.05,65.8,61.6,0.535,315651.1,315651.1,19705,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277629,88774.00
01/31/2016 17:00,2,1.916,ACTIVE,211.93,351.37,60.012,1454277603,"274151322000088","219011344069620",30.18,21.50,0,335.44,378.12,58.5,54.6,0.393,573039.2,573039.2,8603,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277630,88775.00
01/31/2016 17:00,2,1.320,ACTIVE,212.83,456.27,60.007,1454277603,"274151322000068","219011344069620",42.42,25.80,0,411.48,480.01,56.1,52.2,0.376,479433.1,479433.1,9225,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277631,88776.00
01/31/2016 17:00,2,2.027,ACTIVE,213.74,356.78,60.007,1454277603,"201051344001135","219011344069620",31.43,16.30,0,320.11,393.45,64.5,60.3,0.526,312036.3,312036.3,19699,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277632,88777.00
01/31/2016 17:00,2,2.070,ACTIVE,213.51,357.98,60.049,1454277603,"201051344000594","219011344069620",31.13,17.80,0,320.41,394.35,65.3,61.2,0.521,317999.3,317999.3,15106,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277633,88778.00
01/31/2016 17:00,2,2.014,ACTIVE,213.74,357.08,60.012,1454277603,"201051344001203","219011344069620",31.45,17.00,0,321.31,394.95,64.1,60.0,0.535,318602.9,318602.9,19665,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277633,88779.00
01/31/2016 17:00,2,1.986,ACTIVE,212.38,360.69,59.996,1454277603,"274151322000054","219011344069620",30.36,21.30,0,328.82,379.92,61.0,57.0,0.411,585601.8,585601.8,8614,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277634,88780.00
01/31/2016 17:00,2,2.039,ACTIVE,214.41,357.98,60.018,1454277603,"201051344000867","219011344069620",30.99,13.30,0,321.61,393.45,64.0,59.9,0.521,307205.9,307205.9,15090,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277635,88781.00
01/31/2016 17:00,2,1.947,ACTIVE,213.96,358.28,60.023,1454277603,"201051344001093","219011344069620",31.41,15.80,0,321.01,392.85,62.0,57.9,0.499,317285.7,317285.7,19579,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277636,88782.00
01/31/2016 17:00,2,1.613,ACTIVE,214.19,363.39,60.018,1454277603,"201051344000900","219011344069620",32.60,11.30,0,322.21,397.66,53.3,49.5,0.442,322486.4,322486.4,14705,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277637,88783.00
01/31/2016 17:00,2,1.785,ACTIVE,214.41,362.49,60.023,1454277603,"201051344000648","219011344069620",32.46,12.30,0,319.81,397.66,58.7,54.7,0.473,315494.4,315494.4,14863,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277638,88784.00
01/31/2016 17:00,2,2.055,ACTIVE,214.41,358.58,60.012,1454277603,"201051344000569","219011344069620",31.35,12.70,0,322.51,396.75,65.2,61.0,0.535,324038.0,324038.0,14637,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277639,88785.00
01/31/2016 17:00,2,2.088,ACTIVE,214.41,359.48,60.007,1454277603,"201051344000983","219011344069620",31.41,12.30,0,321.91,396.75,66.4,62.2,0.566,317086.5,317086.5,14940,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277640,88786.00
01/31/2016 17:00,2,2.023,ACTIVE,214.19,357.68,60.007,1454277603,"201051344001158","219011344069620",30.97,12.70,0,319.81,396.45,63.5,59.4,0.526,312085.6,312085.6,15116,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277641,88787.00
