ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 17:00,2,1.887,ACTIVE,214.64,357.98,59.981,1454277603,"201051344000576","219011344069620",31.77,11.70,0,321.91,396.45,60.7,56.7,0.504,316975.5,316975.5,14734,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277642,88788.00
01/31/2016 17:00,2,1.754,ACTIVE,211.93,346.56,59.949,1454277603,"274151322000087","219011344069620",31.53,28.50,0,329.43,379.02,56.0,52.1,0.367,560606.1,560606.1,8647,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454277642,88789.00
01/31/2016 17:15,2,1.145,ACTIVE,213.51,349.56,60.007,1454278504,"201051344000645","219011344069620",31.33,11.30,0,335.44,388.64,36.4,33.2,0.274,316248.4,316248.4,14825,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278505,88790.00
01/31/2016 17:15,2,1.404,ACTIVE,211.48,350.77,59.996,1454278504,"274151322000085","219011344069620",30.32,19.50,0,334.54,377.82,43.1,39.6,0.292,588198.5,588198.5,8643,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278506,88791.00
01/31/2016 17:15,2,1.045,ACTIVE,213.51,351.67,60.039,1454278504,"201051344000633","219011344069620",31.91,13.30,0,334.84,388.64,33.8,30.7,0.265,307952.7,307952.7,15123,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278507,88792.00
01/31/2016 17:15,2,1.186,ACTIVE,213.29,357.08,60.012,1454278504,"201051344000469","219011344069620",32.34,8.50,0,336.34,388.64,38.9,35.6,0.309,309458.1,309458.1,15072,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278508,88793.00
01/31/2016 17:15,2,1.195,ACTIVE,212.83,350.17,59.996,1454278504,"201051344000646","219011344069620",31.51,13.30,0,335.14,384.73,38.2,34.9,0.309,313710.1,313710.1,19704,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278509,88794.00
01/31/2016 17:15,2,1.385,ACTIVE,211.25,344.45,59.986,1454278504,"274151322000052","219011344069620",30.77,21.00,0,333.03,370.90,43.1,39.7,0.305,595778.3,595778.3,8837,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278509,88795.00
01/31/2016 17:15,2,1.291,ACTIVE,213.06,362.19,59.938,1454278504,"201051344000585","219011344069620",32.74,13.00,0,335.74,389.84,42.8,39.4,0.336,318673.4,318673.4,19696,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278510,88796.00
01/31/2016 17:15,2,1.367,ACTIVE,212.83,350.77,60.002,1454278504,"201051344001230","219011344069620",31.25,14.30,0,334.84,382.33,43.3,39.9,0.345,318030.5,318030.5,19545,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278511,88797.00
01/31/2016 17:15,2,0.801,ACTIVE,213.51,346.86,59.959,1454278504,"201051344000582","219011344069620",31.51,14.70,0,337.54,388.94,25.6,22.8,0.181,311855.2,311855.2,19666,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278512,88798.00
01/31/2016 17:15,2,1.369,ACTIVE,212.61,349.56,59.996,1454278504,"201051344000955","219011344069620",31.19,15.30,0,336.04,382.93,43.3,39.8,0.354,321226.4,321226.4,19665,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278513,88799.00
01/31/2016 17:15,2,0.961,ACTIVE,211.48,436.13,59.991,1454278504,"274151322000094","219011344069620",40.49,22.80,0,335.44,487.23,39.6,36.3,0.270,479329.3,479329.3,9069,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278514,88800.00
01/31/2016 17:15,2,1.178,ACTIVE,213.29,359.78,59.991,1454278504,"201051344000579","219011344069620",32.64,13.00,0,336.94,388.64,39.0,35.7,0.301,322603.0,322603.0,15087,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278515,88801.00
01/31/2016 17:15,2,1.141,ACTIVE,212.61,355.88,59.996,1454278504,"201051344000890","219011344069620",32.32,15.50,0,335.74,384.73,37.4,34.2,0.278,319448.1,319448.1,19612,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278516,88802.00
01/31/2016 17:15,2,1.354,ACTIVE,213.29,351.07,59.996,1454278504,"201051344000438","219011344069620",31.47,15.30,0,337.24,385.33,43.2,39.8,0.345,321190.1,321190.1,19676,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278517,88803.00
01/31/2016 17:15,2,1.041,ACTIVE,213.06,351.07,59.986,1454278504,"201051344000417","219011344069620",31.89,15.30,0,335.74,384.13,33.7,30.6,0.261,315249.0,315249.0,19778,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278518,88804.00
01/31/2016 17:15,2,0.256,ACTIVE,211.25,354.37,59.981,1454278504,"274151322000083","219011344069620",32.96,21.30,0,335.14,381.42,8.6,6.4,0.040,590120.9,590120.9,8828,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278519,88805.00
01/31/2016 17:15,2,1.479,ACTIVE,211.93,348.36,59.949,1454278504,"274151322000076","219011344069620",31.41,20.70,0,334.54,374.21,47.0,43.4,0.327,626859.9,626859.9,8880,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278520,88806.00
01/31/2016 17:15,2,0.926,ACTIVE,213.06,355.88,59.996,1454278504,"201051344000868","219011344069620",32.48,10.00,0,336.94,385.03,30.5,27.5,0.225,307790.0,307790.0,14858,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278521,88807.00
01/31/2016 17:15,2,0.449,ACTIVE,211.03,348.06,60.002,1454278504,"274151322000095","219011344069620",31.95,21.80,0,335.14,387.74,14.5,12.1,0.088,620480.7,620480.7,8718,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278522,88808.00
01/31/2016 17:15,2,1.197,ACTIVE,213.29,355.28,59.991,1454278504,"201051344000988","219011344069620",32.08,10.30,0,335.74,389.54,39.0,35.7,0.318,306891.1,306891.1,15099,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278523,88809.00
01/31/2016 17:15,2,0.926,ACTIVE,212.83,358.28,59.991,1454278504,"201051344001025","219011344069620",32.74,13.70,0,336.34,387.44,30.7,27.7,0.225,319282.6,319282.6,19675,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278524,88810.00
01/31/2016 17:15,2,1.189,ACTIVE,213.06,349.86,59.975,1454278504,"201051344000458","219011344069620",31.63,11.70,0,336.64,388.04,38.2,34.9,0.309,317084.3,317084.3,15060,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278525,88811.00
01/31/2016 17:15,2,1.113,ACTIVE,213.74,353.17,59.991,1454278504,"201051344000853","219011344069620",32.07,10.00,0,334.24,389.24,36.2,33.1,0.283,315384.1,315384.1,14757,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278526,88812.00
01/31/2016 17:15,2,1.418,ACTIVE,213.29,352.57,59.981,1454278504,"201051344000685","219011344069620",31.07,14.70,0,335.44,385.63,44.7,41.2,0.376,321258.9,321258.9,19556,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278527,88813.00
01/31/2016 17:15,2,0.967,ACTIVE,213.29,363.09,59.996,1454278504,"201051344000917","219011344069620",33.14,15.30,0,335.74,388.04,32.5,29.5,0.247,319010.6,319010.6,19530,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278528,88814.00
01/31/2016 17:15,2,1.441,ACTIVE,213.06,351.67,59.986,1454278504,"201051344001145","219011344069620",31.29,13.70,0,336.04,386.23,45.7,42.2,0.376,322976.6,322976.6,19473,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278529,88815.00
01/31/2016 17:15,2,0.848,ACTIVE,213.06,346.86,59.965,1454278504,"201051344000651","219011344069620",31.35,13.70,0,337.54,388.34,27.0,24.1,0.199,315663.6,315663.6,19706,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278530,88816.00
01/31/2016 17:15,2,1.332,ACTIVE,210.80,351.07,59.986,1454278504,"274151322000088","219011344069620",30.00,18.30,0,333.33,370.00,40.4,37.1,0.274,573050.7,573050.7,8604,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278531,88817.00
01/31/2016 17:15,2,0.988,ACTIVE,212.16,430.42,59.981,1454278504,"274151322000068","219011344069620",40.24,23.30,0,335.74,478.81,40.1,36.8,0.270,479444.3,479444.3,9226,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278532,88818.00
01/31/2016 17:15,2,1.008,ACTIVE,212.83,354.97,59.975,1454278504,"201051344000594","219011344069620",32.22,15.50,0,335.14,384.43,32.9,29.8,0.247,318009.7,318009.7,15107,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278534,88819.00
01/31/2016 17:15,2,0.674,ACTIVE,213.06,344.76,59.991,1454278504,"201051344001203","219011344069620",31.13,14.70,0,337.54,386.53,21.3,18.6,0.155,318614.5,318614.5,19666,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278535,88820.00
01/31/2016 17:15,2,1.383,ACTIVE,211.25,351.37,59.986,1454278504,"274151322000054","219011344069620",30.38,18.00,0,333.33,371.51,42.5,39.1,0.287,585613.8,585613.8,8615,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278535,88821.00
01/31/2016 17:15,2,0.881,ACTIVE,213.29,359.18,59.944,1454278504,"201051344000867","219011344069620",32.86,11.70,0,336.04,384.43,29.4,26.5,0.212,307215.8,307215.8,15091,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278536,88822.00
01/31/2016 17:15,2,0.621,ACTIVE,213.06,344.76,59.986,1454278504,"201051344001093","219011344069620",31.51,13.30,0,335.44,384.73,19.8,17.2,0.124,317297.2,317297.2,19580,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278537,88823.00
01/31/2016 17:15,2,0.859,ACTIVE,213.29,357.08,59.996,1454278504,"201051344000900","219011344069620",32.58,9.70,0,337.54,385.93,28.4,25.5,0.225,322495.8,322495.8,14706,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278538,88824.00
01/31/2016 17:15,2,1.020,ACTIVE,213.29,355.88,59.938,1454278504,"201051344000648","219011344069620",32.44,10.70,0,337.24,389.54,33.5,30.5,0.252,315503.9,315503.9,14864,0,0,0,L,1122011218,0,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278539,88825.00
01/31/2016 17:15,2,1.191,ACTIVE,213.29,357.68,59.975,1454278504,"201051344000569","219011344069620",32.44,10.70,0,336.34,387.74,39.2,35.9,0.301,324049.6,324049.6,14638,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278540,88826.00
01/31/2016 17:15,2,1.117,ACTIVE,213.29,348.66,59.986,1454278504,"201051344000983","219011344069620",31.23,10.70,0,336.64,389.54,35.4,32.2,0.287,317098.8,317098.8,14941,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278541,88827.00
01/31/2016 17:15,2,1.109,ACTIVE,213.06,354.67,59.981,1454278504,"201051344001158","219011344069620",32.16,11.00,0,336.34,387.44,36.2,33.0,0.287,312097.6,312097.6,15117,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278542,88828.00
01/31/2016 17:15,2,1.029,ACTIVE,213.74,349.26,60.023,1454278504,"201051344000576","219011344069620",31.53,9.70,0,336.94,386.83,32.9,29.8,0.247,316985.2,316985.2,14735,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278543,88829.00
01/31/2016 17:15,2,1.381,ACTIVE,211.48,343.55,59.975,1454278504,"274151322000087","219011344069620",30.10,24.80,0,333.63,377.22,42.0,38.6,0.270,560614.9,560614.9,8648,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278544,88830.00
01/31/2016 17:15,2,1.049,ACTIVE,212.61,355.28,59.991,1454278504,"201051344001135","219011344069620",32.30,13.70,0,336.64,384.13,34.4,31.2,0.265,312048.9,312048.9,19700,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454278545,88831.00
01/31/2016 17:30,2,0.273,ACTIVE,212.83,339.65,59.981,1454279403,"201051344000645","219011344069620",29.06,9.70,0,336.04,366.10,8.1,5.9,0.031,316252.2,316252.2,14826,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279404,88832.00
01/31/2016 17:30,2,0.201,ACTIVE,211.03,336.64,59.975,1454279403,"274151322000085","219011344069620",28.78,16.70,0,334.84,360.38,5.9,3.8,0.022,588203.2,588203.2,8644,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279405,88833.00
01/31/2016 17:30,2,0.275,ACTIVE,212.83,340.55,59.975,1454279403,"201051344000633","219011344069620",30.12,11.00,0,336.34,373.61,8.4,6.2,0.027,307956.5,307956.5,15124,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279406,88834.00
01/31/2016 17:30,2,0.332,ACTIVE,212.61,339.34,59.970,1454279403,"201051344000469","219011344069620",30.65,7.00,0,334.54,377.22,10.3,8.0,0.035,309463.6,309463.6,15073,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279407,88835.00
01/31/2016 17:30,2,0.412,ACTIVE,211.93,339.95,59.944,1454279403,"201051344000646","219011344069620",30.12,11.30,0,333.93,369.70,12.6,10.2,0.066,313716.4,313716.4,19705,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279408,88836.00
01/31/2016 17:30,2,0.254,ACTIVE,210.80,337.84,59.965,1454279403,"274151322000052","219011344069620",30.12,17.80,0,333.93,360.69,7.8,5.6,0.031,595784.0,595784.0,8838,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279409,88837.00
01/31/2016 17:30,2,0.414,ACTIVE,212.38,340.25,59.970,1454279403,"201051344000585","219011344069620",30.53,11.00,0,334.84,380.52,12.8,10.4,0.071,318680.8,318680.8,19697,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279410,88838.00
01/31/2016 17:30,2,0.281,ACTIVE,212.16,338.74,59.975,1454279403,"201051344001230","219011344069620",28.92,11.70,0,334.24,372.41,8.3,6.1,0.027,318033.9,318033.9,19546,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279411,88839.00
01/31/2016 17:30,2,0.281,ACTIVE,212.61,339.34,59.975,1454279403,"201051344000582","219011344069620",28.98,12.00,0,335.74,364.29,8.3,6.1,0.031,311859.2,311859.2,19667,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279412,88840.00
01/31/2016 17:30,2,0.422,ACTIVE,211.93,339.65,59.970,1454279403,"201051344000955","219011344069620",29.64,12.70,0,334.24,368.80,12.7,10.3,0.057,321232.6,321232.6,19666,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279413,88841.00
01/31/2016 17:30,2,0.117,ACTIVE,211.03,337.84,59.996,1454279403,"274151322000094","219011344069620",30.34,19.80,0,334.84,464.08,3.6,1.6,0.018,479333.8,479333.8,9070,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279414,88842.00
01/31/2016 17:30,2,0.324,ACTIVE,212.38,338.44,59.981,1454279403,"201051344000579","219011344069620",31.17,11.00,0,334.24,377.52,10.2,8.0,0.035,322608.8,322608.8,15088,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279414,88843.00
01/31/2016 17:30,2,0.311,ACTIVE,212.16,338.44,59.954,1454279403,"201051344000890","219011344069620",29.20,13.30,0,333.93,373.61,9.2,7.0,0.035,319452.3,319452.3,19613,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279415,88844.00
01/31/2016 17:30,2,0.328,ACTIVE,212.38,339.95,59.970,1454279403,"201051344000438","219011344069620",30.55,12.70,0,336.04,370.00,10.2,7.9,0.044,321195.2,321195.2,19677,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279416,88845.00
01/31/2016 17:30,2,0.359,ACTIVE,212.38,339.65,59.975,1454279403,"201051344000417","219011344069620",29.00,13.00,0,335.44,366.40,10.6,8.3,0.040,315254.1,315254.1,19779,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279417,88846.00
01/31/2016 17:30,2,0.203,ACTIVE,211.03,337.54,59.959,1454279403,"274151322000083","219011344069620",27.61,18.70,0,330.93,375.71,5.7,3.6,0.031,590124.1,590124.1,8829,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279418,88847.00
01/31/2016 17:30,2,0.275,ACTIVE,211.48,339.65,59.975,1454279403,"274151322000076","219011344069620",31.21,17.30,0,335.14,370.90,8.8,6.5,0.044,626865.7,626865.7,8881,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279419,88848.00
01/31/2016 17:30,2,0.281,ACTIVE,212.38,338.74,59.970,1454279403,"201051344000868","219011344069620",28.71,8.50,0,335.14,372.41,8.2,6.0,0.027,307793.5,307793.5,14859,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279420,88849.00
01/31/2016 17:30,2,0.203,ACTIVE,211.03,336.64,59.965,1454279403,"274151322000095","219011344069620",27.77,18.70,0,333.93,379.32,5.8,3.6,0.027,620486.0,620486.0,8719,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279421,88850.00
01/31/2016 17:30,2,0.287,ACTIVE,212.38,341.15,59.954,1454279403,"201051344000988","219011344069620",29.80,9.30,0,335.14,376.31,8.7,6.5,0.044,306896.3,306896.3,15100,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279422,88851.00
01/31/2016 17:30,2,0.293,ACTIVE,212.16,338.44,59.970,1454279403,"201051344001025","219011344069620",30.67,11.70,0,334.54,372.41,9.2,6.9,0.040,319288.0,319288.0,19676,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279423,88852.00
01/31/2016 17:30,2,0.320,ACTIVE,212.16,344.15,59.975,1454279403,"201051344000458","219011344069620",31.87,10.30,0,336.04,370.90,10.4,8.1,0.044,317089.9,317089.9,15061,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279424,88853.00
01/31/2016 17:30,2,0.332,ACTIVE,213.06,340.85,59.975,1454279403,"201051344000853","219011344069620",30.12,8.50,0,336.34,377.22,10.2,7.9,0.049,315389.5,315389.5,14758,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279425,88854.00
01/31/2016 17:30,2,0.299,ACTIVE,212.61,340.55,59.970,1454279403,"201051344000685","219011344069620",29.08,12.00,0,335.14,372.11,8.8,6.6,0.040,321263.0,321263.0,19557,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279426,88855.00
01/31/2016 17:30,2,0.262,ACTIVE,212.38,339.95,59.981,1454279403,"201051344000917","219011344069620",29.52,12.70,0,334.84,376.62,7.8,5.7,0.027,319013.6,319013.6,19531,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279427,88856.00
01/31/2016 17:30,2,0.283,ACTIVE,212.38,339.65,59.970,1454279403,"201051344001145","219011344069620",29.36,11.30,0,336.34,374.51,8.4,6.2,0.035,322980.5,322980.5,19474,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279428,88857.00
01/31/2016 17:30,2,0.307,ACTIVE,212.38,339.95,60.007,1454279403,"201051344000651","219011344069620",29.38,11.30,0,335.14,369.40,9.2,6.9,0.035,315668.8,315668.8,19707,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279429,88858.00
01/31/2016 17:30,2,0.293,ACTIVE,210.57,337.54,59.975,1454279403,"274151322000088","219011344069620",27.79,15.80,0,333.33,358.88,8.2,6.0,0.044,573055.1,573055.1,8605,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279429,88859.00
01/31/2016 17:30,2,0.195,ACTIVE,211.48,391.94,59.965,1454279403,"274151322000068","219011344069620",36.80,20.00,0,333.93,464.98,7.3,5.1,0.027,479448.8,479448.8,9227,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279430,88860.00
01/31/2016 17:30,2,0.414,ACTIVE,211.93,339.04,60.018,1454279403,"201051344001135","219011344069620",30.45,11.70,0,334.84,374.51,12.8,10.5,0.066,312055.2,312055.2,19701,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279431,88861.00
01/31/2016 17:30,2,0.283,ACTIVE,212.16,338.74,59.981,1454279403,"201051344000594","219011344069620",29.78,13.00,0,334.84,371.21,8.6,6.3,0.027,318013.6,318013.6,15108,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279432,88862.00
01/31/2016 17:30,2,0.273,ACTIVE,212.38,339.04,59.991,1454279403,"201051344001203","219011344069620",28.86,12.00,0,335.14,367.90,8.0,5.8,0.027,318618.4,318618.4,19667,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279433,88863.00
01/31/2016 17:30,2,0.293,ACTIVE,210.80,338.74,59.981,1454279403,"274151322000054","219011344069620",29.24,15.30,0,333.63,361.29,8.7,6.4,0.044,585618.3,585618.3,8616,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279434,88864.00
01/31/2016 17:30,2,0.275,ACTIVE,212.61,338.44,59.981,1454279403,"201051344000867","219011344069620",28.98,10.00,0,335.74,373.91,8.1,5.9,0.022,307219.3,307219.3,15092,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279435,88865.00
01/31/2016 17:30,2,0.291,ACTIVE,212.38,339.34,59.970,1454279403,"201051344001093","219011344069620",29.48,11.30,0,334.54,362.79,8.7,6.5,0.022,317300.2,317300.2,19581,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279436,88866.00
01/31/2016 17:30,2,0.229,ACTIVE,212.16,339.34,59.949,1454279403,"201051344000900","219011344069620",29.02,8.00,0,335.74,369.10,6.8,4.6,0.035,322498.7,322498.7,14707,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279437,88867.00
01/31/2016 17:30,2,0.293,ACTIVE,212.61,339.34,59.981,1454279403,"201051344000648","219011344069620",29.18,9.00,0,336.34,371.51,8.7,6.5,0.035,315507.7,315507.7,14865,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279438,88868.00
01/31/2016 17:30,2,0.314,ACTIVE,212.38,339.34,59.986,1454279403,"201051344000569","219011344069620",29.16,9.30,0,335.74,378.12,9.3,7.1,0.040,324055.2,324055.2,14639,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279439,88869.00
01/31/2016 17:30,2,0.320,ACTIVE,212.38,339.34,59.970,1454279403,"201051344000983","219011344069620",30.43,9.00,0,334.84,374.51,9.9,7.6,0.049,317104.1,317104.1,14942,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279439,88870.00
01/31/2016 17:30,2,0.279,ACTIVE,212.61,339.95,59.970,1454279403,"201051344001158","219011344069620",30.42,9.30,0,335.44,370.30,8.7,6.4,0.040,312102.7,312102.7,15118,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279440,88871.00
01/31/2016 17:30,2,0.293,ACTIVE,213.06,341.15,60.007,1454279403,"201051344000576","219011344069620",29.76,8.00,0,335.74,365.80,8.9,6.6,0.031,316988.8,316988.8,14736,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279441,88872.00
01/31/2016 17:30,2,0.209,ACTIVE,211.03,336.94,59.959,1454279403,"274151322000087","219011344069620",27.97,21.30,0,333.03,359.48,6.0,3.8,0.027,560619.5,560619.5,8649,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454279442,88873.00
01/31/2016 17:45,2,0.180,ACTIVE,212.38,332.73,59.949,1454280303,"201051344000645","219011344069620",25.05,8.00,0,331.23,344.76,4.6,2.5,0.000,316253.3,316253.3,14827,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280304,88874.00
01/31/2016 17:45,2,0.084,ACTIVE,210.57,314.70,59.944,1454280303,"274151322000085","219011344069620",25.88,13.70,0,313.50,340.55,2.2,0.2,0.000,588203.7,588203.7,8645,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280305,88875.00
01/31/2016 17:45,2,0.182,ACTIVE,212.61,326.72,59.981,1454280303,"201051344000633","219011344069620",25.62,9.00,0,322.51,346.86,4.8,2.7,0.000,307957.7,307957.7,15125,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280306,88876.00
01/31/2016 17:45,2,0.225,ACTIVE,211.93,325.22,59.954,1454280303,"201051344000469","219011344069620",22.84,6.00,0,322.51,344.76,5.2,3.1,0.000,309465.0,309465.0,15074,0,0,0,L,1122011218,0,120.20,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280307,88877.00
01/31/2016 17:45,2,0.199,ACTIVE,211.70,317.10,59.959,1454280303,"201051344000646","219011344069620",23.44,9.00,0,313.50,345.96,4.8,2.7,0.000,313717.7,313717.7,19706,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280308,88878.00
01/31/2016 17:45,2,0.111,ACTIVE,210.35,333.93,59.954,1454280303,"274151322000052","219011344069620",26.40,15.00,0,331.23,342.65,3.0,1.0,0.000,595784.8,595784.8,8839,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280309,88879.00
01/31/2016 17:45,2,0.188,ACTIVE,211.93,338.14,59.949,1454280303,"201051344000585","219011344069620",25.98,9.00,0,333.63,346.56,5.0,2.9,0.000,318682.2,318682.2,19698,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280310,88880.00
01/31/2016 17:45,2,0.164,ALERT,211.48,326.12,59.949,1454280303,"201051344001230","219011344069620",24.33,9.70,0,300.87,342.95,4.1,2.0,0.000,318034.9,318034.9,19547,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280311,88881.00
01/31/2016 17:45,2,0.193,ACTIVE,212.38,317.10,59.954,1454280303,"201051344000582","219011344069620",22.68,9.70,0,314.10,344.76,4.5,2.4,0.000,311860.3,311860.3,19668,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280313,88882.00
01/31/2016 17:45,2,0.223,ACTIVE,211.48,321.01,59.949,1454280303,"201051344000955","219011344069620",22.72,10.30,0,319.21,346.26,5.1,3.0,0.000,321234.0,321234.0,19667,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280313,88883.00
01/31/2016 17:45,2,0.000,ALERT,210.57,297.57,59.907,1454280303,"274151322000094","219011344069620",42.40,15.80,0,296.06,408.48,0.0,0.0,0.000,479333.9,479333.9,9071,0,0,0,L,1151911521,0,120.65,121.78,0002,12,0,0,0,0,0,0,77,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280315,88884.00
01/31/2016 17:45,2,0.201,ACTIVE,211.93,341.15,59.944,1454280303,"201051344000579","219011344069620",26.68,9.30,0,331.83,345.36,5.5,3.4,0.000,322610.2,322610.2,15089,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280316,88885.00
01/31/2016 17:45,2,0.184,ACTIVE,211.70,335.74,59.944,1454280303,"201051344000890","219011344069620",26.92,11.00,0,333.03,344.76,5.0,2.9,0.000,319453.5,319453.5,19614,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280317,88886.00
01/31/2016 17:45,2,0.180,ACTIVE,211.93,330.33,59.959,1454280303,"201051344000438","219011344069620",26.66,10.30,0,328.22,345.66,4.9,2.8,0.000,321196.4,321196.4,19678,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280318,88887.00
01/31/2016 17:45,2,0.236,ACTIVE,211.93,317.70,59.954,1454280303,"201051344000417","219011344069620",23.16,10.70,0,313.80,344.76,5.6,3.5,0.000,315255.6,315255.6,19780,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280319,88888.00
01/31/2016 17:45,2,0.086,ACTIVE,210.57,324.02,59.944,1454280303,"274151322000083","219011344069620",25.94,15.80,0,321.91,341.45,2.3,0.3,0.000,590124.6,590124.6,8830,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280320,88889.00
01/31/2016 17:45,2,0.092,ACTIVE,211.03,336.94,59.912,1454280303,"274151322000076","219011344069620",27.12,14.70,0,334.54,343.55,2.5,0.5,0.000,626866.4,626866.4,8882,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280321,88890.00
01/31/2016 17:45,2,0.172,ACTIVE,211.93,337.84,59.928,1454280303,"201051344000868","219011344069620",25.78,7.00,0,330.03,344.15,4.5,2.4,0.000,307794.6,307794.6,14860,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280322,88891.00
01/31/2016 17:45,2,0.080,ACTIVE,210.35,328.22,59.954,1454280303,"274151322000095","219011344069620",26.64,15.80,0,325.82,341.75,2.2,0.2,0.000,620486.6,620486.6,8720,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280322,88892.00
01/31/2016 17:45,2,0.154,ACTIVE,211.70,338.14,59.954,1454280303,"201051344000988","219011344069620",26.16,7.70,0,331.83,346.26,4.2,2.1,0.000,306897.4,306897.4,15101,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280323,88893.00
01/31/2016 17:45,2,0.170,ACTIVE,211.70,331.83,59.949,1454280303,"201051344001025","219011344069620",26.26,9.30,0,331.23,344.15,4.5,2.5,0.000,319289.2,319289.2,19677,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280324,88894.00
01/31/2016 17:45,2,0.199,ACTIVE,211.93,326.72,59.944,1454280303,"201051344000458","219011344069620",24.65,8.50,0,321.01,346.86,5.0,2.9,0.000,317091.2,317091.2,15062,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280325,88895.00
01/31/2016 17:45,2,0.164,ACTIVE,212.61,331.83,59.954,1454280303,"201051344000853","219011344069620",24.97,7.00,0,330.63,346.56,4.2,2.1,0.000,315390.6,315390.6,14759,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280326,88896.00
01/31/2016 17:45,2,0.162,ALERT,212.16,321.91,59.975,1454280303,"201051344000685","219011344069620",24.73,9.70,0,300.27,346.26,4.0,2.0,0.000,321264.1,321264.1,19558,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280328,88897.00
01/31/2016 17:45,2,0.162,ALERT,211.93,327.62,59.944,1454280303,"201051344000917","219011344069620",24.45,10.30,0,299.67,344.45,4.0,2.0,0.000,319014.6,319014.6,19532,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280330,88898.00
01/31/2016 17:45,2,0.152,ALERT,211.93,334.84,59.986,1454280303,"201051344001145","219011344069620",25.41,9.00,0,300.87,344.76,3.9,1.9,0.000,322981.4,322981.4,19475,0,0,0,L,1122011218,0,121.55,120.88,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280332,88899.00
01/31/2016 17:45,2,0.191,ACTIVE,211.93,320.71,60.007,1454280303,"201051344000651","219011344069620",23.89,8.50,0,314.70,345.06,4.7,2.6,0.000,315670.0,315670.0,19708,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280333,88900.00
01/31/2016 17:45,2,0.074,ACTIVE_NO_POWER,210.12,314.40,59.949,1454280303,"274151322000088","219011344069620",23.68,13.30,0,311.39,341.15,1.8,0.0,0.000,573055.5,573055.5,8606,0,0,0,L,1151911521,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280334,88901.00
01/31/2016 17:45,2,0.006,ALERT,211.03,297.57,59.954,1454280303,"274151322000068","219011344069620",42.62,16.00,0,296.36,406.67,0.0,0.0,0.000,479449.2,479449.2,9228,0,0,0,L,1151911521,0,121.33,121.78,0002,14,0,0,0,0,0,0,71,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280335,88902.00
01/31/2016 17:45,2,0.162,ACTIVE,211.70,337.24,59.928,1454280303,"201051344001135","219011344069620",27.10,9.30,0,333.03,346.26,4.5,2.4,0.000,312056.4,312056.4,19702,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280336,88903.00
01/31/2016 17:45,2,0.172,ACTIVE,211.70,336.94,59.965,1454280303,"201051344000594","219011344069620",27.04,10.70,0,332.13,344.15,4.7,2.6,0.000,318014.8,318014.8,15109,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280337,88904.00
01/31/2016 17:45,2,0.164,ACTIVE,211.93,327.02,59.959,1454280303,"201051344001203","219011344069620",25.66,9.70,0,326.12,344.76,4.3,2.2,0.000,318619.4,318619.4,19668,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280338,88905.00
01/31/2016 17:45,2,0.082,ACTIVE,210.57,320.71,59.959,1454280303,"274151322000054","219011344069620",25.84,12.70,0,317.70,341.15,2.2,0.2,0.000,585618.8,585618.8,8617,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280339,88906.00
01/31/2016 17:45,2,0.174,ALERT,212.16,321.61,59.965,1454280303,"201051344000867","219011344069620",25.09,8.50,0,299.67,344.15,4.4,2.3,0.000,307220.3,307220.3,15093,0,0,0,L,1122011218,0,121.10,121.78,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280341,88907.00
01/31/2016 17:45,2,0.211,ALERT,211.70,302.37,59.965,1454280303,"201051344001093","219011344069620",23.10,9.30,0,300.57,343.55,5.0,2.9,0.000,317301.5,317301.5,19582,0,0,0,L,1122011218,0,121.55,120.88,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280343,88908.00
01/31/2016 17:45,2,0.113,ACTIVE,211.93,325.82,59.954,1454280303,"201051344000900","219011344069620",24.75,6.70,0,318.61,344.45,2.9,0.8,0.000,322499.4,322499.4,14708,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280344,88909.00
01/31/2016 17:45,2,0.189,ACTIVE,212.38,336.34,59.965,1454280303,"201051344000648","219011344069620",26.08,7.00,0,332.43,345.36,5.0,2.9,0.000,315509.0,315509.0,14866,0,0,0,L,1122011218,0,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280345,88910.00
01/31/2016 17:45,2,0.174,ACTIVE,211.93,337.24,59.975,1454280303,"201051344000569","219011344069620",26.94,7.70,0,334.24,345.06,4.8,2.7,0.004,324056.4,324056.4,14640,0,0,0,L,1122011218,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280345,88911.00
01/31/2016 17:45,2,0.166,ALERT,211.93,330.63,59.991,1454280303,"201051344000983","219011344069620",25.86,7.30,0,300.87,345.96,4.4,2.3,0.000,317105.3,317105.3,14943,0,0,0,L,1122011218,0,120.65,121.55,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280347,88912.00
01/31/2016 17:45,2,0.162,ALERT,211.93,324.02,59.954,1454280303,"201051344001158","219011344069620",24.41,7.30,0,299.97,345.66,4.0,2.0,0.000,312103.8,312103.8,15119,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280349,88913.00
01/31/2016 17:45,2,0.182,ACTIVE,212.61,326.42,59.970,1454280303,"201051344000576","219011344069620",25.64,6.70,0,320.11,346.26,4.7,2.6,0.000,316990.0,316990.0,14737,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280350,88914.00
01/31/2016 17:45,2,0.094,ALERT,209.90,297.87,59.959,1454280303,"274151322000087","219011344069620",23.74,17.30,0,296.36,341.75,2.2,0.2,0.000,560620.0,560620.0,8650,0,0,0,L,1151911521,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454280352,88915.00
01/31/2016 18:00,2,0.057,ALERT,213.51,302.98,59.991,1454281204,"201051344000645","219011344069620",29.16,6.30,0,299.37,339.34,1.7,0.0,0.000,316253.6,316253.6,14828,0,0,0,L,1122011218,0,122.23,122.46,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1454281206,88916.00
01/31/2016 18:00,2,0.021,ALERT,212.83,301.17,59.986,1454281204,"274151322000085","219011344069620",26.96,10.30,0,296.36,333.33,0.0,0.0,0.000,588203.7,588203.7,8646,0,0,0,L,1151911521,0,122.46,122.46,0100,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454281207,88917.00
01/31/2016 18:00,2,0.072,ALERT,213.74,302.98,60.002,1454281204,"201051344000633","219011344069620",28.63,6.30,0,297.26,338.74,2.1,0.1,0.000,307958.0,307958.0,15126,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454281209,88918.00
01/31/2016 18:00,2,0.092,ALERT,213.29,303.28,59.954,1454281204,"201051344000469","219011344069620",28.01,4.00,0,298.77,339.04,2.7,0.6,0.000,309465.4,309465.4,15075,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1454281211,88919.00
01/31/2016 18:00,2,0.061,ALERT,212.38,302.07,59.975,1454281204,"201051344000646","219011344069620",28.03,6.70,0,297.87,337.54,1.7,0.0,0.000,313718.0,313718.0,19707,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454281213,88920.00
01/31/2016 18:00,2,0.043,ALERT,212.16,300.27,60.002,1454281204,"274151322000052","219011344069620",27.65,11.30,0,296.06,336.64,0.0,0.0,0.000,595784.8,595784.8,8840,0,0,0,L,1151911521,0,121.55,122.46,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454281215,88921.00
01/31/2016 18:00,2,0.072,ALERT,212.83,302.37,59.981,1454281204,"201051344000585","219011344069620",28.61,6.30,0,297.87,340.25,2.1,0.1,0.000,318682.5,318682.5,19699,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454281217,88922.00
01/31/2016 18:00,2,0.070,ALERT,212.83,302.98,59.970,1454281204,"201051344001230","219011344069620",27.83,7.00,0,298.47,326.42,2.0,0.0,0.000,318035.1,318035.1,19549,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1454281218,88923.00
01/31/2016 18:00,2,0.074,ALERT,213.29,302.98,59.986,1454281204,"201051344000582","219011344069620",28.43,7.00,0,299.07,338.44,2.2,0.2,0.000,311860.6,311860.6,19669,0,0,0,L,1122011218,0,122.23,122.23,0100,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454281220,88924.00
01/31/2016 18:00,2,0.094,ALERT,212.38,302.07,59.991,1454281204,"201051344000955","219011344069620",28.49,7.30,0,298.17,339.34,2.7,0.7,0.000,321234.4,321234.4,19668,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1454281222,88925.00
01/31/2016 18:00,2,0.000,ALERT,212.38,299.97,59.970,1454281204,"274151322000094","219011344069620",0.00,12.00,0,295.16,402.16,0.0,0.0,0.000,479333.9,479333.9,9073,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,139,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1454281224,88926.00
01/31/2016 18:00,2,0.098,ALERT,213.06,303.88,59.986,1454281204,"201051344000579","219011344069620",26.10,6.70,0,300.27,341.75,2.6,0.6,0.000,322610.6,322610.6,15090,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454281226,88927.00
01/31/2016 18:00,2,0.104,ALERT,212.61,302.37,59.981,1454281204,"201051344000890","219011344069620",28.71,8.00,0,298.77,338.44,3.0,1.0,0.000,319453.9,319453.9,19615,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454281228,88928.00
01/31/2016 18:00,2,0.088,ALERT,212.83,301.77,59.975,1454281204,"201051344000438","219011344069620",28.39,7.00,0,298.47,337.84,2.5,0.5,0.000,321196.8,321196.8,19679,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1454281229,88929.00
01/31/2016 18:00,2,0.129,ALERT,213.06,301.47,59.944,1454281204,"201051344000417","219011344069620",28.13,7.70,0,297.57,336.94,3.7,1.6,0.000,315256.1,315256.1,19781,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454281231,88930.00
01/31/2016 18:00,2,0.021,ALERT,212.61,302.07,59.954,1454281204,"274151322000083","219011344069620",26.94,12.00,0,296.66,336.04,0.0,0.0,0.000,590124.6,590124.6,8831,0,0,0,L,1151911521,0,121.78,122.68,0100,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454281233,88931.00
