ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 18:00,2,0.018,ALERT,213.06,301.47,59.981,1454281204,"274151322000076","219011344069620",27.85,10.70,0,296.36,339.95,0.0,0.0,0.000,626866.4,626866.4,8883,0,0,0,L,1151911521,0,122.01,122.91,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454281235,88932.00
01/31/2016 18:00,2,0.072,ALERT,213.06,303.58,60.007,1454281204,"201051344000868","219011344069620",28.05,5.00,0,300.27,341.45,2.1,0.1,0.000,307794.8,307794.8,14861,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454281237,88933.00
01/31/2016 18:00,2,0.012,ALERT,212.38,302.07,59.938,1454281204,"274151322000095","219011344069620",26.98,12.00,0,297.57,336.64,0.0,0.0,0.000,620486.6,620486.6,8721,0,0,0,L,1151911521,0,122.23,122.23,0100,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1454281239,88934.00
01/31/2016 18:00,2,0.059,ALERT,212.83,302.68,59.970,1454281204,"201051344000988","219011344069620",28.55,6.00,0,296.66,341.75,1.8,0.0,0.000,306897.5,306897.5,15102,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454281241,88935.00
01/31/2016 18:00,2,0.068,ALERT,212.38,301.17,60.018,1454281204,"201051344001025","219011344069620",28.45,6.70,0,297.87,338.44,2.0,0.0,0.000,319289.4,319289.4,19678,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454281242,88936.00
01/31/2016 18:00,2,0.092,ALERT,213.06,303.28,59.970,1454281204,"201051344000458","219011344069620",27.93,6.70,0,299.67,338.44,2.6,0.6,0.000,317091.6,317091.6,15063,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454281244,88937.00
01/31/2016 18:00,2,0.062,ALERT,213.74,302.98,59.986,1454281204,"201051344000853","219011344069620",28.69,5.50,0,299.07,339.04,1.9,0.0,0.000,315390.8,315390.8,14760,0,0,0,L,1122011218,0,122.23,122.68,0100,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454281246,88938.00
01/31/2016 18:00,2,0.061,ALERT,213.06,302.07,59.965,1454281204,"201051344000685","219011344069620",27.91,7.00,0,298.17,338.44,1.7,0.0,0.000,321264.2,321264.2,19560,0,0,0,L,1122011218,0,122.91,121.78,0100,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454281248,88939.00
01/31/2016 18:00,2,0.064,ALERT,212.83,301.47,59.965,1454281204,"201051344000917","219011344069620",27.17,7.30,0,296.36,327.62,1.8,0.0,0.000,319014.8,319014.8,19534,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1454281250,88940.00
01/31/2016 18:00,2,0.061,ALERT,213.29,302.68,59.954,1454281204,"201051344001145","219011344069620",28.11,6.30,0,298.47,335.14,1.7,0.0,0.000,322981.6,322981.6,19477,0,0,0,L,1122011218,0,122.23,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1454281251,88941.00
01/31/2016 18:00,2,0.074,ALERT,212.83,301.47,59.965,1454281204,"201051344000651","219011344069620",27.85,6.00,0,297.87,338.74,2.1,0.2,0.000,315670.2,315670.2,19709,0,0,0,L,1122011218,0,122.46,121.55,0100,4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1454281253,88942.00
01/31/2016 18:00,2,0.000,ALERT,212.16,300.57,59.949,1454281204,"274151322000088","219011344069620",0.00,10.00,0,296.36,314.40,0.0,0.0,0.000,573055.5,573055.5,8607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454281255,88943.00
01/31/2016 18:00,2,0.000,ALERT,213.29,300.27,59.922,1454281204,"274151322000068","219011344069620",0.00,12.30,0,295.16,406.37,0.0,0.0,0.000,479449.2,479449.2,9230,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,135,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1454281257,88944.00
01/31/2016 18:00,2,0.068,ALERT,212.61,302.07,59.970,1454281204,"201051344001135","219011344069620",28.43,6.70,0,298.47,340.55,2.0,0.0,0.000,312056.6,312056.6,19703,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1454281259,88945.00
01/31/2016 18:00,2,0.084,ALERT,212.83,303.58,59.949,1454281204,"201051344000594","219011344069620",28.67,7.70,0,298.77,338.74,2.5,0.5,0.000,318015.1,318015.1,15110,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454281261,88946.00
01/31/2016 18:00,2,0.066,ALERT,212.83,301.77,59.938,1454281204,"201051344001203","219011344069620",27.25,7.00,0,298.17,339.95,1.9,0.0,0.000,318619.6,318619.6,19669,0,0,0,L,1122011218,0,122.46,121.55,0100,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454281263,88947.00
01/31/2016 18:00,2,0.000,ALERT,212.16,301.17,59.991,1454281204,"274151322000054","219011344069620",0.00,9.70,0,296.36,336.04,0.0,0.0,0.000,585618.8,585618.8,8618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454281264,88948.00
01/31/2016 18:00,2,0.072,ALERT,213.29,302.37,59.959,1454281204,"201051344000867","219011344069620",27.19,6.30,0,298.77,338.14,2.0,0.0,0.000,307220.6,307220.6,15095,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1454281266,88949.00
01/31/2016 18:00,2,0.113,ALERT,212.61,302.07,59.933,1454281204,"201051344001093","219011344069620",17.77,7.00,0,297.87,309.89,2.6,0.6,0.000,317301.9,317301.9,19584,0,0,0,L,1122011218,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1454281268,88950.00
01/31/2016 18:00,2,0.014,ALERT,213.06,302.98,59.949,1454281204,"201051344000900","219011344069620",27.31,4.50,0,299.37,337.84,0.4,0.0,0.000,322499.4,322499.4,14709,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1454281270,88951.00
01/31/2016 18:00,2,0.090,ALERT,213.29,302.37,59.933,1454281204,"201051344000648","219011344069620",24.95,5.00,0,299.07,340.25,2.2,0.2,0.000,315509.3,315509.3,14867,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1454281272,88952.00
01/31/2016 18:00,2,0.086,ALERT,213.06,303.28,59.907,1454281204,"201051344000569","219011344069620",28.37,5.50,0,299.37,340.85,2.5,0.5,0.000,324056.7,324056.7,14641,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454281274,88953.00
01/31/2016 18:00,2,0.066,ALERT,213.06,302.68,59.949,1454281204,"201051344000983","219011344069620",27.67,5.50,0,299.37,337.24,1.9,0.0,0.000,317105.5,317105.5,14945,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454281276,88954.00
01/31/2016 18:00,2,0.055,ALERT,213.06,302.68,59.944,1454281204,"201051344001158","219011344069620",27.87,5.50,0,298.77,338.14,1.6,0.0,0.000,312103.9,312103.9,15121,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454281277,88955.00
01/31/2016 18:00,2,0.090,ALERT,213.51,303.58,59.959,1454281204,"201051344000576","219011344069620",26.64,5.00,0,299.67,338.14,2.4,0.4,0.000,316990.3,316990.3,14738,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1454281279,88956.00
01/31/2016 18:00,2,0.000,ALERT,212.61,299.97,59.949,1454281204,"274151322000087","219011344069620",0.00,13.30,0,295.46,302.07,0.0,0.0,0.000,560620.0,560620.0,8652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454281281,88957.00
01/31/2016 18:15,2,0.000,ALERT,211.93,300.27,59.954,1454282103,"201051344000645","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,316253.6,316253.6,14830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1454282105,88958.00
01/31/2016 18:15,2,0.000,ALERT,211.03,298.47,59.949,1454282103,"274151322000085","219011344069620",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,588203.7,588203.7,8648,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454282107,88959.00
01/31/2016 18:15,2,0.000,ALERT,212.16,299.97,59.954,1454282103,"201051344000633","219011344069620",0.00,5.00,0,297.57,304.48,0.0,0.0,0.000,307958.0,307958.0,15128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454282109,88960.00
01/31/2016 18:15,2,0.000,ALERT,211.70,300.27,59.938,1454282103,"201051344000469","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,309465.4,309465.4,15077,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1454282111,88961.00
01/31/2016 18:15,2,0.000,ALERT,211.03,299.37,59.959,1454282103,"201051344000646","219011344069620",0.00,5.00,0,297.26,305.38,0.0,0.0,0.000,313718.0,313718.0,19709,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454282112,88962.00
01/31/2016 18:15,2,0.000,ALERT,210.80,299.07,59.949,1454282103,"274151322000052","219011344069620",0.00,8.50,0,296.06,302.98,0.0,0.0,0.000,595784.8,595784.8,8842,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454282114,88963.00
01/31/2016 18:15,2,0.000,ALERT,211.48,299.67,59.975,1454282103,"201051344000585","219011344069620",0.00,4.50,0,297.26,305.38,0.0,0.0,0.000,318682.5,318682.5,19701,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454282116,88964.00
01/31/2016 18:15,2,0.000,ALERT,211.25,299.37,59.986,1454282103,"201051344001230","219011344069620",0.00,5.00,0,297.87,306.28,0.0,0.0,0.000,318035.1,318035.1,19551,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454282118,88965.00
01/31/2016 18:15,2,0.000,ALERT,211.70,300.27,59.970,1454282103,"201051344000582","219011344069620",0.00,5.00,0,298.47,306.28,0.0,0.0,0.000,311860.6,311860.6,19671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454282119,88966.00
01/31/2016 18:15,2,0.000,ALERT,210.80,299.37,59.965,1454282103,"201051344000955","219011344069620",0.00,5.50,0,297.57,305.68,0.0,0.0,0.000,321234.4,321234.4,19670,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1454282121,88967.00
01/31/2016 18:15,2,0.000,ALERT,210.80,297.87,59.922,1454282103,"274151322000094","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,479333.9,479333.9,9075,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454282123,88968.00
01/31/2016 18:15,2,0.000,ALERT,211.48,301.17,59.965,1454282103,"201051344000579","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,322610.6,322610.6,15092,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454282125,88969.00
01/31/2016 18:15,2,0.000,ALERT,211.03,299.67,59.975,1454282103,"201051344000890","219011344069620",0.00,6.70,0,298.47,307.18,0.0,0.0,0.000,319453.9,319453.9,19617,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454282127,88970.00
01/31/2016 18:15,2,0.000,ALERT,211.25,299.37,59.975,1454282103,"201051344000438","219011344069620",0.00,5.50,0,297.87,306.28,0.0,0.0,0.000,321196.8,321196.8,19681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454282129,88971.00
01/31/2016 18:15,2,0.000,ALERT,211.48,298.77,59.949,1454282103,"201051344000417","219011344069620",0.00,6.00,0,297.26,305.38,0.0,0.0,0.000,315256.1,315256.1,19783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454282130,88972.00
01/31/2016 18:15,2,0.000,ALERT,211.03,298.47,59.975,1454282103,"274151322000083","219011344069620",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,590124.6,590124.6,8833,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454282132,88973.00
01/31/2016 18:15,2,0.000,ALERT,211.70,298.17,59.970,1454282103,"274151322000076","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,626866.4,626866.4,8885,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1454282134,88974.00
01/31/2016 18:15,2,0.000,ALERT,211.70,301.47,59.996,1454282103,"201051344000868","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,307794.8,307794.8,14863,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454282136,88975.00
01/31/2016 18:15,2,0.000,ALERT,211.03,299.67,59.975,1454282103,"274151322000095","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,620486.6,620486.6,8723,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454282138,88976.00
01/31/2016 18:15,2,0.000,ALERT,211.48,300.57,59.986,1454282103,"201051344000988","219011344069620",0.00,4.50,0,296.96,304.18,0.0,0.0,0.000,306897.5,306897.5,15104,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1454282140,88977.00
01/31/2016 18:15,2,0.000,ALERT,211.25,299.07,59.975,1454282103,"201051344001025","219011344069620",0.00,4.50,0,297.26,306.28,0.0,0.0,0.000,319289.4,319289.4,19680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454282141,88978.00
01/31/2016 18:15,2,0.000,ALERT,211.70,301.17,59.981,1454282103,"201051344000458","219011344069620",0.00,5.50,0,298.77,305.38,0.0,0.0,0.000,317091.6,317091.6,15065,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454282143,88979.00
01/31/2016 18:15,2,0.000,ALERT,212.38,300.87,59.991,1454282103,"201051344000853","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,315390.8,315390.8,14762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454282145,88980.00
01/31/2016 18:15,2,0.000,ALERT,211.93,299.97,60.039,1454282103,"201051344000685","219011344069620",0.00,5.50,0,297.57,305.98,0.0,0.0,0.000,321264.2,321264.2,19562,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1454282147,88981.00
01/31/2016 18:15,2,0.000,ALERT,211.70,299.37,59.938,1454282103,"201051344000917","219011344069620",0.00,6.00,0,296.36,304.78,0.0,0.0,0.000,319014.8,319014.8,19536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454282149,88982.00
01/31/2016 18:15,2,0.000,ALERT,211.93,300.27,59.991,1454282103,"201051344001145","219011344069620",0.00,5.00,0,298.17,307.18,0.0,0.0,0.000,322981.6,322981.6,19479,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454282150,88983.00
01/31/2016 18:15,2,0.000,ALERT,211.70,299.37,60.002,1454282103,"201051344000651","219011344069620",0.00,4.00,0,297.26,305.08,0.0,0.0,0.000,315670.2,315670.2,19711,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454282152,88984.00
01/31/2016 18:15,2,0.000,ALERT,210.80,298.77,60.012,1454282103,"274151322000088","219011344069620",0.00,7.70,0,296.06,302.37,0.0,0.0,0.000,573055.5,573055.5,8609,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454282154,88985.00
01/31/2016 18:15,2,0.000,ALERT,211.93,298.17,59.996,1454282103,"274151322000068","219011344069620",0.00,9.70,0,295.76,301.77,0.0,0.0,0.000,479449.2,479449.2,9232,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454282156,88986.00
01/31/2016 18:15,2,0.000,ALERT,211.25,299.67,60.028,1454282103,"201051344001135","219011344069620",0.00,5.00,0,298.17,306.28,0.0,0.0,0.000,312056.6,312056.6,19705,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454282157,88987.00
01/31/2016 18:15,2,0.000,ALERT,211.48,301.47,60.002,1454282103,"201051344000594","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,318015.1,318015.1,15112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454282159,88988.00
01/31/2016 18:15,2,0.000,ALERT,211.70,299.67,60.034,1454282103,"201051344001203","219011344069620",0.00,5.00,0,297.87,307.48,0.0,0.0,0.000,318619.6,318619.6,19671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1454282161,88989.00
01/31/2016 18:15,2,0.000,ALERT,211.03,299.07,59.996,1454282103,"274151322000054","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,585618.8,585618.8,8620,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454282163,88990.00
01/31/2016 18:15,2,0.000,ALERT,211.93,300.27,59.991,1454282103,"201051344000867","219011344069620",0.00,5.00,0,298.17,304.78,0.0,0.0,0.000,307220.6,307220.6,15097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1454282165,88991.00
01/31/2016 18:15,2,0.000,ALERT,211.48,299.67,60.002,1454282103,"201051344001093","219011344069620",0.00,5.50,0,297.26,305.38,0.0,0.0,0.000,317301.9,317301.9,19586,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1454282166,88992.00
01/31/2016 18:15,2,0.000,ALERT,211.70,301.17,59.996,1454282103,"201051344000900","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,322499.4,322499.4,14711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1454282168,88993.00
01/31/2016 18:15,2,0.000,ALERT,211.93,300.27,60.002,1454282103,"201051344000648","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,315509.3,315509.3,14869,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454282170,88994.00
01/31/2016 18:15,2,0.000,ALERT,211.93,301.77,59.959,1454282103,"201051344000569","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,324056.7,324056.7,14643,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1454282172,88995.00
01/31/2016 18:15,2,0.000,ALERT,211.93,301.17,60.002,1454282103,"201051344000983","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,317105.5,317105.5,14947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454282174,88996.00
01/31/2016 18:15,2,0.000,ALERT,211.93,300.87,60.002,1454282103,"201051344001158","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,312103.9,312103.9,15123,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1454282176,88997.00
01/31/2016 18:15,2,0.000,ALERT,212.38,301.47,60.028,1454282103,"201051344000576","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,316990.3,316990.3,14740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454282177,88998.00
01/31/2016 18:15,2,0.000,ALERT,211.25,298.47,59.991,1454282103,"274151322000087","219011344069620",0.00,10.70,0,295.46,302.07,0.0,0.0,0.000,560620.0,560620.0,8654,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454282179,88999.00
01/31/2016 18:30,2,0.000,ALERT,213.06,302.37,59.981,1454283003,"201051344000645","219011344069620",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,316253.6,316253.6,14832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283005,89000.00
01/31/2016 18:30,2,0.000,ALERT,212.16,300.27,59.981,1454283003,"274151322000085","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,588203.7,588203.7,8650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283007,89001.00
01/31/2016 18:30,2,0.000,ALERT,213.29,302.07,59.970,1454283003,"201051344000633","219011344069620",0.00,3.70,0,296.66,305.08,0.0,0.0,0.000,307958.0,307958.0,15130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283009,89002.00
01/31/2016 18:30,2,0.000,ALERT,212.83,302.37,59.981,1454283003,"201051344000469","219011344069620",0.00,3.00,0,297.87,305.38,0.0,0.0,0.000,309465.4,309465.4,15079,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283010,89003.00
01/31/2016 18:30,2,0.000,ALERT,211.93,300.57,60.002,1454283003,"201051344000646","219011344069620",0.00,3.70,0,296.96,308.09,0.0,0.0,0.000,313718.0,313718.0,19711,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283012,89004.00
01/31/2016 18:30,2,0.000,ALERT,211.93,300.57,59.975,1454283003,"274151322000052","219011344069620",0.00,6.70,0,296.96,303.58,0.0,0.0,0.000,595784.8,595784.8,8844,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283014,89005.00
01/31/2016 18:30,2,0.000,ALERT,212.16,300.57,59.981,1454283003,"201051344000585","219011344069620",0.00,4.00,0,296.96,307.78,0.0,0.0,0.000,318682.5,318682.5,19703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283016,89006.00
01/31/2016 18:30,2,0.000,ALERT,211.93,300.57,60.012,1454283003,"201051344001230","219011344069620",0.00,4.00,0,297.57,308.39,0.0,0.0,0.000,318035.1,318035.1,19553,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283018,89007.00
01/31/2016 18:30,2,0.000,ALERT,212.38,301.17,59.975,1454283003,"201051344000582","219011344069620",0.00,3.70,0,298.17,308.69,0.0,0.0,0.000,311860.6,311860.6,19673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283020,89008.00
01/31/2016 18:30,2,0.000,ALERT,211.70,300.27,59.970,1454283003,"201051344000955","219011344069620",0.00,4.50,0,297.26,308.09,0.0,0.0,0.000,321234.4,321234.4,19672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283021,89009.00
01/31/2016 18:30,2,0.000,ALERT,211.93,299.97,59.970,1454283003,"274151322000094","219011344069620",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,479333.9,479333.9,9077,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283023,89010.00
01/31/2016 18:30,2,0.000,ALERT,212.38,302.68,59.970,1454283003,"201051344000579","219011344069620",0.00,4.50,0,299.37,305.98,0.0,0.0,0.000,322610.6,322610.6,15094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283025,89011.00
01/31/2016 18:30,2,0.000,ALERT,211.70,300.57,59.991,1454283003,"201051344000890","219011344069620",0.00,5.50,0,297.87,309.29,0.0,0.0,0.000,319453.9,319453.9,19619,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283027,89012.00
01/31/2016 18:30,2,0.000,ALERT,212.16,300.27,59.933,1454283003,"201051344000438","219011344069620",0.00,4.00,0,297.26,308.69,0.0,0.0,0.000,321196.8,321196.8,19683,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283029,89013.00
01/31/2016 18:30,2,0.000,ALERT,212.16,299.97,59.975,1454283003,"201051344000417","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,315256.1,315256.1,19785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283030,89014.00
01/31/2016 18:30,2,0.000,ALERT,212.16,300.87,59.965,1454283003,"274151322000083","219011344069620",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,590124.6,590124.6,8835,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283032,89015.00
01/31/2016 18:30,2,0.000,ALERT,212.61,300.27,59.975,1454283003,"274151322000076","219011344069620",0.00,6.70,0,296.06,302.98,0.0,0.0,0.000,626866.4,626866.4,8887,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283034,89016.00
01/31/2016 18:30,2,0.000,ALERT,212.61,302.98,59.981,1454283003,"201051344000868","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,307794.8,307794.8,14865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283036,89017.00
01/31/2016 18:30,2,0.000,ALERT,211.93,301.47,59.981,1454283003,"274151322000095","219011344069620",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,620486.6,620486.6,8725,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283038,89018.00
01/31/2016 18:30,2,0.000,ALERT,212.38,302.07,59.970,1454283003,"201051344000988","219011344069620",0.00,3.70,0,296.36,305.38,0.0,0.0,0.000,306897.5,306897.5,15106,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283040,89019.00
01/31/2016 18:30,2,0.000,ALERT,211.93,299.67,59.970,1454283003,"201051344001025","219011344069620",0.00,3.70,0,297.26,308.39,0.0,0.0,0.000,319289.4,319289.4,19682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283042,89020.00
01/31/2016 18:30,2,0.000,ALERT,212.38,302.37,59.965,1454283003,"201051344000458","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,317091.6,317091.6,15067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283043,89021.00
01/31/2016 18:30,2,0.000,ALERT,213.29,302.37,59.991,1454283003,"201051344000853","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,315390.8,315390.8,14764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283045,89022.00
01/31/2016 18:30,2,0.000,ALERT,212.38,300.57,59.965,1454283003,"201051344000685","219011344069620",0.00,4.50,0,297.57,308.69,0.0,0.0,0.000,321264.2,321264.2,19564,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283047,89023.00
01/31/2016 18:30,2,0.000,ALERT,212.16,299.97,59.975,1454283003,"201051344000917","219011344069620",0.00,5.00,0,296.36,307.18,0.0,0.0,0.000,319014.8,319014.8,19538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283049,89024.00
01/31/2016 18:30,2,0.000,ALERT,212.38,300.87,59.928,1454283003,"201051344001145","219011344069620",0.00,4.00,0,297.87,309.29,0.0,0.0,0.000,322981.6,322981.6,19481,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283051,89025.00
01/31/2016 18:30,2,0.000,ALERT,212.16,299.97,59.959,1454283003,"201051344000651","219011344069620",0.00,3.30,0,297.26,307.48,0.0,0.0,0.000,315670.2,315670.2,19713,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283052,89026.00
01/31/2016 18:30,2,0.000,ALERT,211.70,300.27,59.970,1454283003,"274151322000088","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,573055.5,573055.5,8611,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283054,89027.00
01/31/2016 18:30,2,0.000,ALERT,212.83,300.57,59.965,1454283003,"274151322000068","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,479449.2,479449.2,9234,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283056,89028.00
01/31/2016 18:30,2,0.000,ALERT,211.93,300.57,59.970,1454283003,"201051344001135","219011344069620",0.00,3.70,0,297.87,308.39,0.0,0.0,0.000,312056.6,312056.6,19707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283058,89029.00
01/31/2016 18:30,2,0.000,ALERT,212.16,302.98,59.965,1454283003,"201051344000594","219011344069620",0.00,4.50,0,298.47,305.98,0.0,0.0,0.000,318015.1,318015.1,15114,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283060,89030.00
01/31/2016 18:30,2,0.000,ALERT,212.16,300.27,59.975,1454283003,"201051344001203","219011344069620",0.00,4.00,0,297.57,309.29,0.0,0.0,0.000,318619.6,318619.6,19673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283061,89031.00
01/31/2016 18:30,2,0.000,ALERT,211.93,300.87,59.965,1454283003,"274151322000054","219011344069620",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,585618.8,585618.8,8622,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283063,89032.00
01/31/2016 18:30,2,0.000,ALERT,212.83,302.07,59.991,1454283003,"201051344000867","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,307220.6,307220.6,15099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283065,89033.00
01/31/2016 18:30,2,0.000,ALERT,212.38,300.87,59.970,1454283003,"201051344001093","219011344069620",0.00,5.00,0,297.57,307.78,0.0,0.0,0.000,317301.9,317301.9,19588,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283067,89034.00
01/31/2016 18:30,2,0.000,ALERT,212.38,302.07,59.970,1454283003,"201051344000900","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,322499.4,322499.4,14713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283069,89035.00
01/31/2016 18:30,2,0.000,ALERT,212.83,301.77,59.975,1454283003,"201051344000648","219011344069620",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,315509.3,315509.3,14871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283071,89036.00
01/31/2016 18:30,2,0.000,ALERT,212.83,302.98,59.975,1454283003,"201051344000569","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,324056.7,324056.7,14645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283073,89037.00
01/31/2016 18:30,2,0.000,ALERT,212.61,302.37,59.970,1454283003,"201051344000983","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,317105.5,317105.5,14949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283074,89038.00
01/31/2016 18:30,2,0.000,ALERT,212.61,302.07,59.975,1454283003,"201051344001158","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,312103.9,312103.9,15125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283076,89039.00
01/31/2016 18:30,2,0.000,ALERT,213.29,302.98,59.986,1454283003,"201051344000576","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,316990.3,316990.3,14742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283078,89040.00
01/31/2016 18:30,2,0.000,ALERT,212.16,299.37,59.970,1454283003,"274151322000087","219011344069620",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,560620.0,560620.0,8656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283080,89041.00
01/31/2016 18:45,2,0.000,ALERT,212.83,301.47,59.965,1454283903,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,316253.6,316253.6,14834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283905,89042.00
01/31/2016 18:45,2,0.000,ALERT,211.93,299.37,60.018,1454283903,"274151322000085","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,588203.7,588203.7,8652,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283907,89043.00
01/31/2016 18:45,2,0.000,ALERT,213.06,301.47,59.965,1454283903,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,307958.0,307958.0,15132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283909,89044.00
01/31/2016 18:45,2,0.000,ALERT,212.61,301.47,59.965,1454283903,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,309465.4,309465.4,15081,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283910,89045.00
01/31/2016 18:45,2,0.000,ALERT,211.93,300.57,59.981,1454283903,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,313718.0,313718.0,19713,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283912,89046.00
01/31/2016 18:45,2,0.000,ALERT,211.70,300.27,59.959,1454283903,"274151322000052","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,595784.8,595784.8,8846,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283914,89047.00
01/31/2016 18:45,2,0.000,ALERT,212.16,300.57,59.965,1454283903,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,318682.5,318682.5,19705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283916,89048.00
01/31/2016 18:45,2,0.000,ALERT,212.16,301.17,59.996,1454283903,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283918,89049.00
01/31/2016 18:45,2,0.000,ALERT,212.83,301.77,59.965,1454283903,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,311860.6,311860.6,19675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283920,89050.00
01/31/2016 18:45,2,0.000,ALERT,211.70,300.57,59.965,1454283903,"201051344000955","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,321234.4,321234.4,19674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283921,89051.00
01/31/2016 18:45,2,0.000,ALERT,211.93,299.67,59.954,1454283903,"274151322000094","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,479333.9,479333.9,9079,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283923,89052.00
01/31/2016 18:45,2,0.000,ALERT,212.61,302.68,59.965,1454283903,"201051344000579","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,322610.6,322610.6,15096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283925,89053.00
01/31/2016 18:45,2,0.000,ALERT,212.16,301.17,59.975,1454283903,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,319453.9,319453.9,19621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283927,89054.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.87,59.975,1454283903,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,321196.8,321196.8,19685,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283929,89055.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.27,59.949,1454283903,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,315256.1,315256.1,19787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283931,89056.00
01/31/2016 18:45,2,0.000,ALERT,211.93,300.57,59.954,1454283903,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,590124.6,590124.6,8837,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283933,89057.00
01/31/2016 18:45,2,0.000,ALERT,212.38,299.97,59.965,1454283903,"274151322000076","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,626866.4,626866.4,8889,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283934,89058.00
01/31/2016 18:45,2,0.000,ALERT,212.61,302.68,59.975,1454283903,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,307794.8,307794.8,14867,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283936,89059.00
01/31/2016 18:45,2,0.000,ALERT,211.93,301.17,59.928,1454283903,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,620486.6,620486.6,8727,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283938,89060.00
01/31/2016 18:45,2,0.000,ALERT,212.16,301.77,59.981,1454283903,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,306897.5,306897.5,15108,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283940,89061.00
01/31/2016 18:45,2,0.000,ALERT,211.93,299.97,59.986,1454283903,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,319289.4,319289.4,19684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283942,89062.00
01/31/2016 18:45,2,0.000,ALERT,212.38,302.07,59.981,1454283903,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,317091.6,317091.6,15069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283943,89063.00
01/31/2016 18:45,2,0.000,ALERT,213.06,301.77,60.012,1454283903,"201051344000853","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,315390.8,315390.8,14766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283945,89064.00
01/31/2016 18:45,2,0.000,ALERT,212.61,300.87,59.986,1454283903,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19566,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283947,89065.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.27,59.975,1454283903,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,319014.8,319014.8,19540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283949,89066.00
01/31/2016 18:45,2,0.000,ALERT,212.38,301.17,59.981,1454283903,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,322981.6,322981.6,19483,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283951,89067.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.27,59.981,1454283903,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,315670.2,315670.2,19715,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454283952,89068.00
01/31/2016 18:45,2,0.000,ALERT,211.48,299.67,59.959,1454283903,"274151322000088","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,573055.5,573055.5,8613,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283954,89069.00
01/31/2016 18:45,2,0.000,ALERT,212.38,299.37,59.975,1454283903,"274151322000068","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,479449.2,479449.2,9236,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283956,89070.00
01/31/2016 18:45,2,0.000,ALERT,211.93,300.87,59.991,1454283903,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,312056.6,312056.6,19709,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283958,89071.00
01/31/2016 18:45,2,0.000,ALERT,212.16,302.37,59.981,1454283903,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,318015.1,318015.1,15116,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283960,89072.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.57,59.975,1454283903,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,318619.6,318619.6,19675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283961,89073.00
01/31/2016 18:45,2,0.000,ALERT,211.70,300.57,59.965,1454283903,"274151322000054","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,585618.8,585618.8,8624,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283963,89074.00
01/31/2016 18:45,2,0.000,ALERT,212.83,301.47,60.018,1454283903,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,307220.6,307220.6,15101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283965,89075.00
01/31/2016 18:45,2,0.000,ALERT,212.38,300.87,59.975,1454283903,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,317301.9,317301.9,19590,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283967,89076.00
