ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 18:45,2,0.000,ALERT,212.38,301.77,59.975,1454283903,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,322499.4,322499.4,14715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283969,89077.00
01/31/2016 18:45,2,0.000,ALERT,212.83,301.17,59.981,1454283903,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,315509.3,315509.3,14873,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283970,89078.00
01/31/2016 18:45,2,0.000,ALERT,212.38,302.07,59.981,1454283903,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,324056.7,324056.7,14647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283972,89079.00
01/31/2016 18:45,2,0.000,ALERT,212.38,301.77,59.975,1454283903,"201051344000983","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,317105.5,317105.5,14951,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283974,89080.00
01/31/2016 18:45,2,0.000,ALERT,212.61,301.47,59.970,1454283903,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,312103.9,312103.9,15127,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283976,89081.00
01/31/2016 18:45,2,0.000,ALERT,212.83,302.07,59.975,1454283903,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,316990.3,316990.3,14744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283978,89082.00
01/31/2016 18:45,2,0.000,ALERT,211.70,298.77,59.965,1454283903,"274151322000087","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,560620.0,560620.0,8658,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454283980,89083.00
01/31/2016 19:00,2,0.000,ALERT,213.06,302.07,59.959,1454284803,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,316253.6,316253.6,14836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284805,89084.00
01/31/2016 19:00,2,0.000,ALERT,212.61,300.27,59.965,1454284803,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,588203.7,588203.7,8654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284807,89085.00
01/31/2016 19:00,2,0.000,ALERT,213.29,302.07,59.965,1454284803,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,307958.0,307958.0,15134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284809,89086.00
01/31/2016 19:00,2,0.000,ALERT,212.83,302.37,59.975,1454284803,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,309465.4,309465.4,15083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284811,89087.00
01/31/2016 19:00,2,0.000,ALERT,211.93,300.57,59.965,1454284803,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,313718.0,313718.0,19715,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284813,89088.00
01/31/2016 19:00,2,0.000,ALERT,212.16,301.17,59.965,1454284803,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,595784.8,595784.8,8848,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284814,89089.00
01/31/2016 19:00,2,0.000,ALERT,212.38,300.57,59.975,1454284803,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,318682.5,318682.5,19707,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284816,89090.00
01/31/2016 19:00,2,0.000,ALERT,212.16,300.87,59.965,1454284803,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,318035.1,318035.1,19557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284818,89091.00
01/31/2016 19:00,2,0.000,ALERT,212.61,301.17,59.965,1454284803,"201051344000582","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,311860.6,311860.6,19677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284820,89092.00
01/31/2016 19:00,2,0.000,ALERT,211.70,300.27,59.965,1454284803,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,321234.4,321234.4,19676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284821,89093.00
01/31/2016 19:00,2,0.000,ALERT,212.38,299.97,59.970,1454284803,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,479333.9,479333.9,9081,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284823,89094.00
01/31/2016 19:00,2,0.000,ALERT,212.61,302.98,59.970,1454284803,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,322610.6,322610.6,15098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284825,89095.00
01/31/2016 19:00,2,0.000,ALERT,211.93,300.57,59.949,1454284803,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,319453.9,319453.9,19623,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284827,89096.00
01/31/2016 19:00,2,0.000,ALERT,212.16,300.27,60.007,1454284803,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,321196.8,321196.8,19687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284829,89097.00
01/31/2016 19:00,2,0.000,ALERT,212.38,299.67,59.954,1454284803,"201051344000417","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,315256.1,315256.1,19789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284831,89098.00
01/31/2016 19:00,2,0.000,ALERT,212.38,301.17,59.954,1454284803,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,590124.6,590124.6,8839,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284832,89099.00
01/31/2016 19:00,2,0.000,ALERT,212.83,300.27,59.954,1454284803,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,626866.4,626866.4,8891,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284834,89100.00
01/31/2016 19:00,2,0.000,ALERT,212.61,303.28,59.954,1454284803,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307794.8,307794.8,14869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284836,89101.00
01/31/2016 19:00,2,0.000,ALERT,212.16,301.17,59.954,1454284803,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,620486.6,620486.6,8729,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284838,89102.00
01/31/2016 19:00,2,0.000,ALERT,212.38,302.68,59.944,1454284803,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,306897.5,306897.5,15110,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284840,89103.00
01/31/2016 19:00,2,0.000,ALERT,211.93,299.67,60.002,1454284803,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,319289.4,319289.4,19686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284842,89104.00
01/31/2016 19:00,2,0.000,ALERT,212.61,303.28,59.965,1454284803,"201051344000458","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,317091.6,317091.6,15071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284844,89105.00
01/31/2016 19:00,2,0.000,ALERT,213.29,302.98,59.922,1454284803,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,315390.8,315390.8,14768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284845,89106.00
01/31/2016 19:00,2,0.000,ALERT,212.38,300.27,59.981,1454284803,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,321264.2,321264.2,19568,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284847,89107.00
01/31/2016 19:00,2,0.000,ALERT,212.16,299.67,59.965,1454284803,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,319014.8,319014.8,19542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284849,89108.00
01/31/2016 19:00,2,0.000,ALERT,212.38,300.57,59.917,1454284803,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,322981.6,322981.6,19485,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284851,89109.00
01/31/2016 19:00,2,0.000,ALERT,212.16,299.67,59.965,1454284803,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,315670.2,315670.2,19717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284852,89110.00
01/31/2016 19:00,2,0.000,ALERT,211.93,300.27,59.954,1454284803,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,573055.5,573055.5,8615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284854,89111.00
01/31/2016 19:00,2,0.000,ALERT,212.83,299.67,59.965,1454284803,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,479449.2,479449.2,9238,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284856,89112.00
01/31/2016 19:00,2,0.000,ALERT,211.70,300.27,59.959,1454284803,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,312056.6,312056.6,19711,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284858,89113.00
01/31/2016 19:00,2,0.000,ALERT,212.16,303.28,59.959,1454284803,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,318015.1,318015.1,15118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284860,89114.00
01/31/2016 19:00,2,0.000,ALERT,212.16,300.27,59.986,1454284803,"201051344001203","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,318619.6,318619.6,19677,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284861,89115.00
01/31/2016 19:00,2,0.000,ALERT,211.93,300.87,59.954,1454284803,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,585618.8,585618.8,8626,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284863,89116.00
01/31/2016 19:00,2,0.000,ALERT,212.83,302.37,59.912,1454284803,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,307220.6,307220.6,15103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284865,89117.00
01/31/2016 19:00,2,0.000,ALERT,212.16,300.57,59.986,1454284803,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,317301.9,317301.9,19592,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284867,89118.00
01/31/2016 19:00,2,0.000,ALERT,212.38,302.37,59.959,1454284803,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,322499.4,322499.4,14717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284869,89119.00
01/31/2016 19:00,2,0.000,ALERT,212.83,301.77,59.996,1454284803,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,315509.3,315509.3,14875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284871,89120.00
01/31/2016 19:00,2,0.000,ALERT,212.61,302.68,59.981,1454284803,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,324056.7,324056.7,14649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284873,89121.00
01/31/2016 19:00,2,0.000,ALERT,212.61,302.37,59.970,1454284803,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,317105.5,317105.5,14953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284874,89122.00
01/31/2016 19:00,2,0.000,ALERT,212.61,302.07,59.965,1454284803,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312103.9,312103.9,15129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284876,89123.00
01/31/2016 19:00,2,0.000,ALERT,213.06,302.68,60.012,1454284803,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,316990.3,316990.3,14746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454284878,89124.00
01/31/2016 19:00,2,0.000,ALERT,212.16,300.27,59.970,1454284803,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,560620.0,560620.0,8660,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454284880,89125.00
01/31/2016 19:15,2,0.000,ALERT,212.83,302.07,59.954,1454285703,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,316253.6,316253.6,14838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285705,89126.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.37,59.954,1454285703,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,588203.7,588203.7,8656,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285707,89127.00
01/31/2016 19:15,2,0.000,ALERT,213.06,301.77,59.970,1454285703,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,307958.0,307958.0,15136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285709,89128.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.07,59.959,1454285703,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,309465.4,309465.4,15085,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285711,89129.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.97,59.965,1454285703,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,313718.0,313718.0,19717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285712,89130.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.97,59.917,1454285703,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,595784.8,595784.8,8850,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285714,89131.00
01/31/2016 19:15,2,0.000,ALERT,212.16,300.27,59.928,1454285703,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,318682.5,318682.5,19709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285716,89132.00
01/31/2016 19:15,2,0.000,ALERT,211.93,300.57,59.954,1454285703,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285718,89133.00
01/31/2016 19:15,2,0.000,ALERT,212.61,301.47,59.970,1454285703,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,311860.6,311860.6,19679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285720,89134.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.97,59.959,1454285703,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,321234.4,321234.4,19678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285721,89135.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.37,59.959,1454285703,"274151322000094","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,479333.9,479333.9,9083,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285723,89136.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.68,59.959,1454285703,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,322610.6,322610.6,15100,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285725,89137.00
01/31/2016 19:15,2,0.000,ALERT,211.93,300.57,59.928,1454285703,"201051344000890","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,319453.9,319453.9,19625,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285727,89138.00
01/31/2016 19:15,2,0.000,ALERT,212.16,299.97,59.954,1454285703,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,321196.8,321196.8,19689,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285729,89139.00
01/31/2016 19:15,2,0.000,ALERT,212.16,299.67,59.959,1454285703,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,315256.1,315256.1,19791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285731,89140.00
01/31/2016 19:15,2,0.000,ALERT,211.93,300.27,59.954,1454285703,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,590124.6,590124.6,8841,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285733,89141.00
01/31/2016 19:15,2,0.000,ALERT,212.38,299.97,59.949,1454285703,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,626866.4,626866.4,8893,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285734,89142.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.68,59.954,1454285703,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,307794.8,307794.8,14871,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285736,89143.00
01/31/2016 19:15,2,0.000,ALERT,211.93,301.17,59.928,1454285703,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,620486.6,620486.6,8731,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285738,89144.00
01/31/2016 19:15,2,0.000,ALERT,212.16,301.77,59.959,1454285703,"201051344000988","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,306897.5,306897.5,15112,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285740,89145.00
01/31/2016 19:15,2,0.000,ALERT,211.93,299.67,59.949,1454285703,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,319289.4,319289.4,19688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285742,89146.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.37,59.959,1454285703,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,317091.6,317091.6,15073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285744,89147.00
01/31/2016 19:15,2,0.000,ALERT,213.06,302.07,59.959,1454285703,"201051344000853","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,315390.8,315390.8,14770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285746,89148.00
01/31/2016 19:15,2,0.000,ALERT,212.61,300.27,59.954,1454285703,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,321264.2,321264.2,19570,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285747,89149.00
01/31/2016 19:15,2,0.000,ALERT,212.38,299.97,59.954,1454285703,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,319014.8,319014.8,19544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285749,89150.00
01/31/2016 19:15,2,0.000,ALERT,212.38,300.57,59.928,1454285703,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,322981.6,322981.6,19487,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285751,89151.00
01/31/2016 19:15,2,0.000,ALERT,212.16,299.67,59.959,1454285703,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,315670.2,315670.2,19719,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285753,89152.00
01/31/2016 19:15,2,0.000,ALERT,211.70,300.27,59.959,1454285703,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,573055.5,573055.5,8617,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285755,89153.00
01/31/2016 19:15,2,0.000,ALERT,212.61,299.67,59.959,1454285703,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,479449.2,479449.2,9240,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285756,89154.00
01/31/2016 19:15,2,0.000,ALERT,211.70,299.97,59.922,1454285703,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,312056.6,312056.6,19713,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285758,89155.00
01/31/2016 19:15,2,0.000,ALERT,212.16,302.37,59.970,1454285703,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,318015.1,318015.1,15120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285760,89156.00
01/31/2016 19:15,2,0.000,ALERT,211.93,299.97,59.933,1454285703,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,318619.6,318619.6,19679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285762,89157.00
01/31/2016 19:15,2,0.000,ALERT,211.70,300.27,59.954,1454285703,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,585618.8,585618.8,8628,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285764,89158.00
01/31/2016 19:15,2,0.000,ALERT,212.61,301.17,59.959,1454285703,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,307220.6,307220.6,15105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454285765,89159.00
01/31/2016 19:15,2,0.000,ALERT,212.16,300.27,59.965,1454285703,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,317301.9,317301.9,19594,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285767,89160.00
01/31/2016 19:15,2,0.000,ALERT,212.16,301.77,59.965,1454285703,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,322499.4,322499.4,14719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285769,89161.00
01/31/2016 19:15,2,0.000,ALERT,212.61,301.17,59.965,1454285703,"201051344000648","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,315509.3,315509.3,14877,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285771,89162.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.37,59.965,1454285703,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,324056.7,324056.7,14651,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285773,89163.00
01/31/2016 19:15,2,0.000,ALERT,212.38,302.07,59.965,1454285703,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,317105.5,317105.5,14955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285775,89164.00
01/31/2016 19:15,2,0.000,ALERT,212.38,301.47,59.975,1454285703,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,312103.9,312103.9,15131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285776,89165.00
01/31/2016 19:15,2,0.000,ALERT,212.83,302.07,59.970,1454285703,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,316990.3,316990.3,14748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285778,89166.00
01/31/2016 19:15,2,0.000,ALERT,211.93,299.67,59.965,1454285703,"274151322000087","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,560620.0,560620.0,8662,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454285780,89167.00
01/31/2016 19:30,2,0.000,ALERT,213.29,302.68,60.002,1454286604,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,316253.6,316253.6,14840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286606,89168.00
01/31/2016 19:30,2,0.000,ALERT,212.16,300.27,59.991,1454286604,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,588203.7,588203.7,8658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286607,89169.00
01/31/2016 19:30,2,0.000,ALERT,213.29,302.37,60.002,1454286604,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,307958.0,307958.0,15138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286609,89170.00
01/31/2016 19:30,2,0.000,ALERT,213.06,302.98,60.002,1454286604,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,309465.4,309465.4,15087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286611,89171.00
01/31/2016 19:30,2,0.000,ALERT,211.93,300.57,59.996,1454286604,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,313718.0,313718.0,19719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286613,89172.00
01/31/2016 19:30,2,0.000,ALERT,212.16,301.17,59.991,1454286604,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,595784.8,595784.8,8852,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286615,89173.00
01/31/2016 19:30,2,0.000,ALERT,212.38,301.17,59.996,1454286604,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,318682.5,318682.5,19711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286616,89174.00
01/31/2016 19:30,2,0.000,ALERT,212.16,300.87,59.959,1454286604,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,318035.1,318035.1,19561,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286618,89175.00
01/31/2016 19:30,2,0.000,ALERT,212.61,301.47,59.949,1454286604,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,311860.6,311860.6,19681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286620,89176.00
01/31/2016 19:30,2,0.000,ALERT,211.70,300.57,60.007,1454286604,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,321234.4,321234.4,19680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286622,89177.00
01/31/2016 19:30,2,0.000,ALERT,212.16,299.37,59.986,1454286604,"274151322000094","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,479333.9,479333.9,9085,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286624,89178.00
01/31/2016 19:30,2,0.000,ALERT,212.83,303.28,59.996,1454286604,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,322610.6,322610.6,15102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286625,89179.00
01/31/2016 19:30,2,0.000,ALERT,211.93,300.87,60.002,1454286604,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,319453.9,319453.9,19627,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286627,89180.00
01/31/2016 19:30,2,0.000,ALERT,211.93,299.97,59.949,1454286604,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,321196.8,321196.8,19691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286629,89181.00
01/31/2016 19:30,2,0.000,ALERT,212.38,300.57,60.002,1454286604,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,315256.1,315256.1,19793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286631,89182.00
01/31/2016 19:30,2,0.000,ALERT,212.38,300.87,59.991,1454286604,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,590124.6,590124.6,8843,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286633,89183.00
01/31/2016 19:30,2,0.000,ALERT,212.83,300.87,59.970,1454286604,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,626866.4,626866.4,8895,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286634,89184.00
01/31/2016 19:30,2,0.000,ALERT,212.83,303.58,60.002,1454286604,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,307794.8,307794.8,14873,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286636,89185.00
01/31/2016 19:30,2,0.000,ALERT,212.16,301.47,59.996,1454286604,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,620486.6,620486.6,8733,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286638,89186.00
01/31/2016 19:30,2,0.000,ALERT,212.61,302.37,59.954,1454286604,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,306897.5,306897.5,15114,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286640,89187.00
01/31/2016 19:30,2,0.000,ALERT,211.93,299.67,59.959,1454286604,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,319289.4,319289.4,19690,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286642,89188.00
01/31/2016 19:30,2,0.000,ALERT,212.61,302.98,59.981,1454286604,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,317091.6,317091.6,15075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286644,89189.00
01/31/2016 19:30,2,0.000,ALERT,213.29,302.68,60.007,1454286604,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,315390.8,315390.8,14772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286645,89190.00
01/31/2016 19:30,2,0.000,ALERT,212.61,300.87,60.002,1454286604,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19572,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286647,89191.00
01/31/2016 19:30,2,0.000,ALERT,212.16,300.27,60.002,1454286604,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,319014.8,319014.8,19546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286649,89192.00
01/31/2016 19:30,2,0.000,ALERT,212.38,300.87,59.986,1454286604,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,322981.6,322981.6,19489,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286651,89193.00
01/31/2016 19:30,2,0.000,ALERT,212.16,299.97,59.970,1454286604,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,315670.2,315670.2,19721,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286653,89194.00
01/31/2016 19:30,2,0.000,ALERT,211.93,300.57,59.975,1454286604,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,573055.5,573055.5,8619,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286655,89195.00
01/31/2016 19:30,2,0.000,ALERT,212.83,299.97,60.002,1454286604,"274151322000068","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,479449.2,479449.2,9242,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286657,89196.00
01/31/2016 19:30,2,0.000,ALERT,211.93,300.87,60.028,1454286604,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,312056.6,312056.6,19715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286659,89197.00
01/31/2016 19:30,2,0.000,ALERT,212.61,303.58,60.007,1454286604,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,318015.1,318015.1,15122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286660,89198.00
01/31/2016 19:30,2,0.000,ALERT,212.38,300.57,60.002,1454286604,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,318619.6,318619.6,19681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286662,89199.00
01/31/2016 19:30,2,0.000,ALERT,212.38,301.47,60.012,1454286604,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,585618.8,585618.8,8630,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286664,89200.00
01/31/2016 19:30,2,0.000,ALERT,213.06,302.68,60.002,1454286604,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,307220.6,307220.6,15107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286666,89201.00
01/31/2016 19:30,2,0.000,ALERT,212.16,300.87,60.007,1454286604,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,317301.9,317301.9,19596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286668,89202.00
01/31/2016 19:30,2,0.000,ALERT,212.83,302.98,60.012,1454286604,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,322499.4,322499.4,14721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286669,89203.00
01/31/2016 19:30,2,0.000,ALERT,213.06,302.07,59.996,1454286604,"201051344000648","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,315509.3,315509.3,14879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286671,89204.00
01/31/2016 19:30,2,0.000,ALERT,213.06,303.58,60.007,1454286604,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,324056.7,324056.7,14653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286673,89205.00
01/31/2016 19:30,2,0.000,ALERT,212.83,303.28,59.970,1454286604,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,317105.5,317105.5,14957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286675,89206.00
01/31/2016 19:30,2,0.000,ALERT,212.83,302.68,60.007,1454286604,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,312103.9,312103.9,15133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286677,89207.00
01/31/2016 19:30,2,0.000,ALERT,213.29,303.28,59.996,1454286604,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,316990.3,316990.3,14750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454286679,89208.00
01/31/2016 19:30,2,0.000,ALERT,212.38,299.97,59.996,1454286604,"274151322000087","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,560620.0,560620.0,8664,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454286680,89209.00
01/31/2016 19:45,2,0.000,ALERT,213.29,302.68,60.002,1454287503,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,316253.6,316253.6,14842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287505,89210.00
01/31/2016 19:45,2,0.000,ALERT,211.93,299.67,59.970,1454287503,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,588203.7,588203.7,8660,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287507,89211.00
01/31/2016 19:45,2,0.000,ALERT,213.29,302.37,60.034,1454287503,"201051344000633","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,307958.0,307958.0,15140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287508,89212.00
01/31/2016 19:45,2,0.000,ALERT,212.83,302.68,60.007,1454287503,"201051344000469","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,309465.4,309465.4,15089,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287510,89213.00
01/31/2016 19:45,2,0.000,ALERT,212.16,301.17,60.007,1454287503,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,313718.0,313718.0,19721,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287512,89214.00
01/31/2016 19:45,2,0.000,ALERT,211.70,300.27,59.991,1454287503,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,595784.8,595784.8,8854,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287514,89215.00
01/31/2016 19:45,2,0.000,ALERT,212.38,301.17,60.007,1454287503,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,318682.5,318682.5,19713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287516,89216.00
01/31/2016 19:45,2,0.000,ALERT,212.38,301.47,59.970,1454287503,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,318035.1,318035.1,19563,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287518,89217.00
01/31/2016 19:45,2,0.000,ALERT,212.83,302.07,60.028,1454287503,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,311860.6,311860.6,19683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287520,89218.00
01/31/2016 19:45,2,0.000,ALERT,211.93,300.87,60.002,1454287503,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,321234.4,321234.4,19682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287522,89219.00
01/31/2016 19:45,2,0.000,ALERT,212.16,299.37,59.991,1454287503,"274151322000094","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,479333.9,479333.9,9087,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287524,89220.00
01/31/2016 19:45,2,0.000,ALERT,212.83,303.58,60.012,1454287503,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,322610.6,322610.6,15104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287526,89221.00
01/31/2016 19:45,2,0.000,ALERT,212.38,301.47,60.007,1454287503,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,319453.9,319453.9,19629,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287527,89222.00
