ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 19:45,2,0.000,ALERT,212.16,300.27,59.991,1454287503,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,321196.8,321196.8,19693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287529,89223.00
01/31/2016 19:45,2,0.000,ALERT,212.61,300.57,60.002,1454287503,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,315256.1,315256.1,19795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287531,89224.00
01/31/2016 19:45,2,0.000,ALERT,211.93,300.27,59.996,1454287503,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,590124.6,590124.6,8845,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287533,89225.00
01/31/2016 19:45,2,0.000,ALERT,212.61,299.67,59.996,1454287503,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,626866.4,626866.4,8897,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287535,89226.00
01/31/2016 19:45,2,0.000,ALERT,212.61,303.58,59.996,1454287503,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,307794.8,307794.8,14875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287536,89227.00
01/31/2016 19:45,2,0.000,ALERT,211.93,301.17,59.996,1454287503,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,620486.6,620486.6,8735,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287538,89228.00
01/31/2016 19:45,2,0.000,ALERT,212.38,302.37,60.034,1454287503,"201051344000988","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,306897.5,306897.5,15116,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287540,89229.00
01/31/2016 19:45,2,0.000,ALERT,212.16,300.27,60.034,1454287503,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,319289.4,319289.4,19692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287542,89230.00
01/31/2016 19:45,2,0.000,ALERT,212.61,302.68,60.034,1454287503,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,317091.6,317091.6,15077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287543,89231.00
01/31/2016 19:45,2,0.000,ALERT,213.29,302.37,60.034,1454287503,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,315390.8,315390.8,14774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287545,89232.00
01/31/2016 19:45,2,0.000,ALERT,212.83,301.17,59.991,1454287503,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,321264.2,321264.2,19574,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287547,89233.00
01/31/2016 19:45,2,0.000,ALERT,212.61,300.57,60.012,1454287503,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,319014.8,319014.8,19548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287549,89234.00
01/31/2016 19:45,2,0.000,ALERT,212.61,300.87,59.996,1454287503,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,322981.6,322981.6,19491,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287551,89235.00
01/31/2016 19:45,2,0.000,ALERT,212.61,300.57,59.991,1454287503,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,315670.2,315670.2,19723,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287552,89236.00
01/31/2016 19:45,2,0.000,ALERT,211.70,299.67,59.949,1454287503,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,573055.5,573055.5,8621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287554,89237.00
01/31/2016 19:45,2,0.000,ALERT,212.61,299.37,59.991,1454287503,"274151322000068","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,479449.2,479449.2,9244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287556,89238.00
01/31/2016 19:45,2,0.000,ALERT,212.16,301.17,59.981,1454287503,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312056.6,312056.6,19717,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287558,89239.00
01/31/2016 19:45,2,0.000,ALERT,212.38,302.98,59.986,1454287503,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,318015.1,318015.1,15124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287560,89240.00
01/31/2016 19:45,2,0.000,ALERT,212.38,300.87,59.959,1454287503,"201051344001203","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,318619.6,318619.6,19683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287562,89241.00
01/31/2016 19:45,2,0.000,ALERT,211.70,299.97,59.981,1454287503,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,585618.8,585618.8,8632,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287563,89242.00
01/31/2016 19:45,2,0.000,ALERT,213.06,302.37,59.991,1454287503,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,307220.6,307220.6,15109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287565,89243.00
01/31/2016 19:45,2,0.000,ALERT,212.38,301.17,59.991,1454287503,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,317301.9,317301.9,19598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287567,89244.00
01/31/2016 19:45,2,0.000,ALERT,212.61,302.37,60.002,1454287503,"201051344000900","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,322499.4,322499.4,14723,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287569,89245.00
01/31/2016 19:45,2,0.000,ALERT,212.83,301.77,59.991,1454287503,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,315509.3,315509.3,14881,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287570,89246.00
01/31/2016 19:45,2,0.000,ALERT,212.61,302.98,60.002,1454287503,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,324056.7,324056.7,14655,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454287572,89247.00
01/31/2016 19:45,2,0.000,ALERT,212.61,302.68,59.996,1454287503,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,317105.5,317105.5,14959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287574,89248.00
01/31/2016 19:45,2,0.000,ALERT,212.61,302.07,59.996,1454287503,"201051344001158","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,312103.9,312103.9,15135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287576,89249.00
01/31/2016 19:45,2,0.000,ALERT,213.06,302.98,59.991,1454287503,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,316990.3,316990.3,14752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287578,89250.00
01/31/2016 19:45,2,0.000,ALERT,211.93,299.37,59.991,1454287503,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,560620.0,560620.0,8666,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454287580,89251.00
01/31/2016 20:00,2,0.000,ALERT,213.51,302.98,59.991,1454288403,"201051344000645","219011344069620",0.00,3.30,0,289.45,304.78,0.0,0.0,0.000,316253.6,316253.6,14844,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288405,89252.00
01/31/2016 20:00,2,0.000,ALERT,212.61,300.87,59.991,1454288403,"274151322000085","219011344069620",0.00,4.00,0,287.35,304.78,0.0,0.0,0.000,588203.7,588203.7,8662,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288407,89253.00
01/31/2016 20:00,2,0.000,ALERT,213.51,302.68,59.996,1454288403,"201051344000633","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,307958.0,307958.0,15142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288409,89254.00
01/31/2016 20:00,2,0.000,ALERT,213.06,302.98,59.975,1454288403,"201051344000469","219011344069620",0.00,2.00,0,288.85,304.48,0.0,0.0,0.000,309465.4,309465.4,15091,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288411,89255.00
01/31/2016 20:00,2,0.000,ALERT,212.38,301.17,59.991,1454288403,"201051344000646","219011344069620",0.00,3.00,0,287.05,303.88,0.0,0.0,0.000,313718.0,313718.0,19723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288412,89256.00
01/31/2016 20:00,2,0.000,ALERT,212.16,301.17,59.954,1454288403,"274151322000052","219011344069620",0.00,3.70,0,287.35,304.78,0.0,0.0,0.000,595784.8,595784.8,8856,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288414,89257.00
01/31/2016 20:00,2,0.000,ALERT,212.61,301.47,59.996,1454288403,"201051344000585","219011344069620",0.00,3.30,0,287.05,303.88,0.0,0.0,0.000,318682.5,318682.5,19715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288416,89258.00
01/31/2016 20:00,2,0.000,ALERT,212.38,301.47,59.981,1454288403,"201051344001230","219011344069620",0.00,3.00,0,287.65,304.48,0.0,0.0,0.000,318035.1,318035.1,19565,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288418,89259.00
01/31/2016 20:00,2,0.000,ALERT,213.06,302.07,59.981,1454288403,"201051344000582","219011344069620",0.00,2.50,0,288.25,304.78,0.0,0.0,0.000,311860.6,311860.6,19685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288420,89260.00
01/31/2016 20:00,2,0.000,ALERT,211.93,300.87,60.028,1454288403,"201051344000955","219011344069620",0.00,3.30,0,287.35,304.18,0.0,0.0,0.000,321234.4,321234.4,19684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288422,89261.00
01/31/2016 20:00,2,0.000,ALERT,212.38,300.27,59.991,1454288403,"274151322000094","219011344069620",0.00,3.70,0,286.74,304.18,0.0,0.0,0.000,479333.9,479333.9,9089,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288424,89262.00
01/31/2016 20:00,2,0.000,ALERT,213.06,303.58,59.991,1454288403,"201051344000579","219011344069620",0.00,3.30,0,290.35,305.38,0.0,0.0,0.000,322610.6,322610.6,15106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288425,89263.00
01/31/2016 20:00,2,0.000,ALERT,212.38,301.77,59.986,1454288403,"201051344000890","219011344069620",0.00,3.70,0,288.25,305.08,0.0,0.0,0.000,319453.9,319453.9,19631,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288427,89264.00
01/31/2016 20:00,2,0.000,ALERT,212.61,301.17,59.981,1454288403,"201051344000438","219011344069620",0.00,3.00,0,287.65,304.18,0.0,0.0,0.000,321196.8,321196.8,19695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288429,89265.00
01/31/2016 20:00,2,0.000,ALERT,212.83,300.87,59.959,1454288403,"201051344000417","219011344069620",0.00,3.30,0,287.05,303.58,0.0,0.0,0.000,315256.1,315256.1,19797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288431,89266.00
01/31/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1454288403,"274151322000083","219011344069620",0.00,4.00,0,287.95,305.08,0.0,0.0,0.000,590124.6,590124.6,8847,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288433,89267.00
01/31/2016 20:00,2,0.000,ALERT,213.06,301.17,59.965,1454288403,"274151322000076","219011344069620",0.00,3.70,0,287.35,305.08,0.0,0.0,0.000,626866.4,626866.4,8899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288435,89268.00
01/31/2016 20:00,2,0.000,ALERT,213.06,303.88,59.986,1454288403,"201051344000868","219011344069620",0.00,3.00,0,290.35,305.68,0.0,0.0,0.000,307794.8,307794.8,14877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288437,89269.00
01/31/2016 20:00,2,0.000,ALERT,212.38,302.07,59.981,1454288403,"274151322000095","219011344069620",0.00,3.30,0,288.55,305.68,0.0,0.0,0.000,620486.6,620486.6,8737,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288439,89270.00
01/31/2016 20:00,2,0.000,ALERT,212.61,302.68,59.981,1454288403,"201051344000988","219011344069620",0.00,3.30,0,287.35,304.48,0.0,0.0,0.000,306897.5,306897.5,15118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288440,89271.00
01/31/2016 20:00,2,0.000,ALERT,212.16,299.97,60.007,1454288403,"201051344001025","219011344069620",0.00,2.50,0,287.05,304.78,0.0,0.0,0.000,319289.4,319289.4,19694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288442,89272.00
01/31/2016 20:00,2,0.000,ALERT,212.83,302.98,59.991,1454288403,"201051344000458","219011344069620",0.00,4.00,0,289.75,305.38,0.0,0.0,0.000,317091.6,317091.6,15079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288444,89273.00
01/31/2016 20:00,2,0.000,ALERT,213.51,302.68,59.981,1454288403,"201051344000853","219011344069620",0.00,3.00,0,289.45,304.78,0.0,0.0,0.000,315390.8,315390.8,14776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288446,89274.00
01/31/2016 20:00,2,0.000,ALERT,212.83,301.17,59.981,1454288403,"201051344000685","219011344069620",0.00,3.30,0,287.35,304.18,0.0,0.0,0.000,321264.2,321264.2,19576,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288448,89275.00
01/31/2016 20:00,2,0.000,ALERT,212.61,300.57,59.986,1454288403,"201051344000917","219011344069620",0.00,4.00,0,286.44,302.98,0.0,0.0,0.000,319014.8,319014.8,19550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288449,89276.00
01/31/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1454288403,"201051344001145","219011344069620",0.00,3.00,0,287.95,305.08,0.0,0.0,0.000,322981.6,322981.6,19493,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288451,89277.00
01/31/2016 20:00,2,0.000,ALERT,212.61,300.57,59.986,1454288403,"201051344000651","219011344069620",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,315670.2,315670.2,19725,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288453,89278.00
01/31/2016 20:00,2,0.000,ALERT,212.16,300.27,59.996,1454288403,"274151322000088","219011344069620",0.00,4.50,0,287.35,304.18,0.0,0.0,0.000,573055.5,573055.5,8623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288455,89279.00
01/31/2016 20:00,2,0.000,ALERT,213.06,300.27,59.986,1454288403,"274151322000068","219011344069620",0.00,4.50,0,287.05,303.58,0.0,0.0,0.000,479449.2,479449.2,9246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288456,89280.00
01/31/2016 20:00,2,0.000,ALERT,211.93,300.87,60.018,1454288403,"201051344001135","219011344069620",0.00,3.00,0,287.95,304.78,0.0,0.0,0.000,312056.6,312056.6,19719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288458,89281.00
01/31/2016 20:00,2,0.000,ALERT,212.38,303.28,59.996,1454288403,"201051344000594","219011344069620",0.00,3.00,0,289.45,305.08,0.0,0.0,0.000,318015.1,318015.1,15126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288460,89282.00
01/31/2016 20:00,2,0.000,ALERT,212.38,300.87,59.970,1454288403,"201051344001203","219011344069620",0.00,3.00,0,287.65,305.68,0.0,0.0,0.000,318619.6,318619.6,19685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288462,89283.00
01/31/2016 20:00,2,0.000,ALERT,212.38,300.57,60.018,1454288403,"274151322000054","219011344069620",0.00,4.50,0,287.35,304.78,0.0,0.0,0.000,585618.8,585618.8,8634,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288464,89284.00
01/31/2016 20:00,2,0.000,ALERT,213.06,302.37,59.996,1454288403,"201051344000867","219011344069620",0.00,3.70,0,289.15,305.08,0.0,0.0,0.000,307220.6,307220.6,15111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288466,89285.00
01/31/2016 20:00,2,0.000,ALERT,212.38,301.17,59.996,1454288403,"201051344001093","219011344069620",0.00,3.70,0,287.35,303.88,0.0,0.0,0.000,317301.9,317301.9,19600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288467,89286.00
01/31/2016 20:00,2,0.000,ALERT,212.83,302.98,60.002,1454288403,"201051344000900","219011344069620",0.00,3.00,0,289.15,304.48,0.0,0.0,0.000,322499.4,322499.4,14725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288469,89287.00
01/31/2016 20:00,2,0.000,ALERT,213.06,302.07,59.991,1454288403,"201051344000648","219011344069620",0.00,2.50,0,288.85,304.78,0.0,0.0,0.000,315509.3,315509.3,14883,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288471,89288.00
01/31/2016 20:00,2,0.000,ALERT,213.06,303.58,59.996,1454288403,"201051344000569","219011344069620",0.00,3.00,0,290.35,305.68,0.0,0.0,0.000,324056.7,324056.7,14657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454288473,89289.00
01/31/2016 20:00,2,0.000,ALERT,212.83,302.68,59.996,1454288403,"201051344000983","219011344069620",0.00,3.30,0,289.75,305.08,0.0,0.0,0.000,317105.5,317105.5,14961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288475,89290.00
01/31/2016 20:00,2,0.000,ALERT,212.83,302.37,59.986,1454288403,"201051344001158","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,312103.9,312103.9,15137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288476,89291.00
01/31/2016 20:00,2,0.000,ALERT,213.29,303.28,60.007,1454288403,"201051344000576","219011344069620",0.00,3.00,0,289.75,305.08,0.0,0.0,0.000,316990.3,316990.3,14754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288478,89292.00
01/31/2016 20:00,2,0.000,ALERT,212.16,299.97,59.986,1454288403,"274151322000087","219011344069620",0.00,5.00,0,286.74,303.58,0.0,0.0,0.000,560620.0,560620.0,8668,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454288480,89293.00
01/31/2016 20:15,2,0.000,ALERT,213.29,302.68,59.965,1454289303,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,316253.6,316253.6,14846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289305,89294.00
01/31/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1454289303,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,588203.7,588203.7,8664,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289307,89295.00
01/31/2016 20:15,2,0.000,ALERT,213.51,302.98,59.975,1454289303,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,307958.0,307958.0,15144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289309,89296.00
01/31/2016 20:15,2,0.000,ALERT,212.83,302.98,59.975,1454289303,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309465.4,309465.4,15093,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289311,89297.00
01/31/2016 20:15,2,0.000,ALERT,212.16,300.87,59.986,1454289303,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,313718.0,313718.0,19725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289313,89298.00
01/31/2016 20:15,2,0.000,ALERT,212.16,301.47,60.002,1454289303,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,595784.8,595784.8,8858,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289314,89299.00
01/31/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1454289303,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,318682.5,318682.5,19717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289316,89300.00
01/31/2016 20:15,2,0.000,ALERT,212.38,301.17,59.949,1454289303,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318035.1,318035.1,19567,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289318,89301.00
01/31/2016 20:15,2,0.000,ALERT,213.06,301.77,59.970,1454289303,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,311860.6,311860.6,19687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289320,89302.00
01/31/2016 20:15,2,0.000,ALERT,211.93,300.87,59.970,1454289303,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,321234.4,321234.4,19686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289322,89303.00
01/31/2016 20:15,2,0.000,ALERT,212.38,299.97,60.002,1454289303,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,479333.9,479333.9,9091,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289323,89304.00
01/31/2016 20:15,2,0.000,ALERT,213.06,303.88,59.970,1454289303,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,322610.6,322610.6,15108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289325,89305.00
01/31/2016 20:15,2,0.000,ALERT,212.16,301.47,59.970,1454289303,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,319453.9,319453.9,19633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289327,89306.00
01/31/2016 20:15,2,0.000,ALERT,212.38,300.87,59.981,1454289303,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,321196.8,321196.8,19697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289329,89307.00
01/31/2016 20:15,2,0.000,ALERT,212.61,300.57,59.975,1454289303,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,315256.1,315256.1,19799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289331,89308.00
01/31/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1454289303,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,590124.6,590124.6,8849,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289333,89309.00
01/31/2016 20:15,2,0.000,ALERT,213.06,300.57,59.986,1454289303,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,626866.4,626866.4,8901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289334,89310.00
01/31/2016 20:15,2,0.000,ALERT,212.83,303.58,59.938,1454289303,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,307794.8,307794.8,14879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289336,89311.00
01/31/2016 20:15,2,0.000,ALERT,212.38,301.17,60.012,1454289303,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,620486.6,620486.6,8739,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289338,89312.00
01/31/2016 20:15,2,0.000,ALERT,212.83,302.98,60.034,1454289303,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,306897.5,306897.5,15120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289340,89313.00
01/31/2016 20:15,2,0.000,ALERT,212.16,300.27,59.986,1454289303,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,319289.4,319289.4,19696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289342,89314.00
01/31/2016 20:15,2,0.000,ALERT,212.83,302.98,59.981,1454289303,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,317091.6,317091.6,15081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289344,89315.00
01/31/2016 20:15,2,0.000,ALERT,213.51,302.98,59.975,1454289303,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,315390.8,315390.8,14778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289345,89316.00
01/31/2016 20:15,2,0.000,ALERT,212.83,301.17,59.986,1454289303,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,321264.2,321264.2,19578,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289347,89317.00
01/31/2016 20:15,2,0.000,ALERT,212.61,300.87,59.954,1454289303,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,319014.8,319014.8,19552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289349,89318.00
01/31/2016 20:15,2,0.000,ALERT,212.61,301.47,59.949,1454289303,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,322981.6,322981.6,19495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289351,89319.00
01/31/2016 20:15,2,0.000,ALERT,212.38,300.27,59.944,1454289303,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,315670.2,315670.2,19727,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289352,89320.00
01/31/2016 20:15,2,0.000,ALERT,211.93,300.87,59.981,1454289303,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,573055.5,573055.5,8625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289354,89321.00
01/31/2016 20:15,2,0.000,ALERT,213.06,299.67,59.970,1454289303,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,479449.2,479449.2,9248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289356,89322.00
01/31/2016 20:15,2,0.000,ALERT,212.16,301.17,59.986,1454289303,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,312056.6,312056.6,19721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289358,89323.00
01/31/2016 20:15,2,0.000,ALERT,212.61,304.18,59.986,1454289303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,318015.1,318015.1,15128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289360,89324.00
01/31/2016 20:15,2,0.000,ALERT,212.61,300.87,59.975,1454289303,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,318619.6,318619.6,19687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289362,89325.00
01/31/2016 20:15,2,0.000,ALERT,212.16,300.87,59.981,1454289303,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,585618.8,585618.8,8636,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289363,89326.00
01/31/2016 20:15,2,0.000,ALERT,213.06,303.28,59.986,1454289303,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,307220.6,307220.6,15113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289365,89327.00
01/31/2016 20:15,2,0.000,ALERT,212.16,300.87,60.007,1454289303,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,317301.9,317301.9,19602,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289367,89328.00
01/31/2016 20:15,2,0.000,ALERT,212.61,302.98,59.986,1454289303,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,322499.4,322499.4,14727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289369,89329.00
01/31/2016 20:15,2,0.000,ALERT,213.29,302.07,59.981,1454289303,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,315509.3,315509.3,14885,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289371,89330.00
01/31/2016 20:15,2,0.000,ALERT,213.06,303.58,59.954,1454289303,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,324056.7,324056.7,14659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454289373,89331.00
01/31/2016 20:15,2,0.000,ALERT,212.83,303.28,59.981,1454289303,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,317105.5,317105.5,14963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289374,89332.00
01/31/2016 20:15,2,0.000,ALERT,213.06,302.98,59.986,1454289303,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312103.9,312103.9,15139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289376,89333.00
01/31/2016 20:15,2,0.000,ALERT,213.29,303.58,59.986,1454289303,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,316990.3,316990.3,14756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289378,89334.00
01/31/2016 20:15,2,0.000,ALERT,212.38,299.37,59.949,1454289303,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,560620.0,560620.0,8670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454289380,89335.00
01/31/2016 20:30,2,0.000,ALERT,213.96,303.88,59.954,1454290204,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,316253.6,316253.6,14848,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290206,89336.00
01/31/2016 20:30,2,0.000,ALERT,212.83,300.87,59.981,1454290204,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,588203.7,588203.7,8666,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290207,89337.00
01/31/2016 20:30,2,0.000,ALERT,214.19,303.58,59.981,1454290204,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,307958.0,307958.0,15146,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290209,89338.00
01/31/2016 20:30,2,0.000,ALERT,213.74,304.18,60.012,1454290204,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,309465.4,309465.4,15095,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290211,89339.00
01/31/2016 20:30,2,0.000,ALERT,212.38,301.47,59.928,1454290204,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,313718.0,313718.0,19727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290213,89340.00
01/31/2016 20:30,2,0.000,ALERT,212.61,300.87,59.959,1454290204,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,595784.8,595784.8,8860,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290215,89341.00
01/31/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1454290204,"201051344000585","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,318682.5,318682.5,19719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290216,89342.00
01/31/2016 20:30,2,0.000,ALERT,212.61,302.07,59.981,1454290204,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318035.1,318035.1,19569,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290218,89343.00
01/31/2016 20:30,2,0.000,ALERT,213.29,302.68,59.981,1454290204,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,311860.6,311860.6,19689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290220,89344.00
01/31/2016 20:30,2,0.000,ALERT,212.38,301.77,60.018,1454290204,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,321234.4,321234.4,19688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290222,89345.00
01/31/2016 20:30,2,0.000,ALERT,212.83,300.27,59.970,1454290204,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,479333.9,479333.9,9093,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290224,89346.00
01/31/2016 20:30,2,0.000,ALERT,213.51,304.48,59.975,1454290204,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,322610.6,322610.6,15110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290226,89347.00
01/31/2016 20:30,2,0.000,ALERT,212.61,302.07,59.975,1454290204,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,319453.9,319453.9,19635,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290228,89348.00
01/31/2016 20:30,2,0.000,ALERT,212.61,301.47,59.981,1454290204,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,321196.8,321196.8,19699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290229,89349.00
01/31/2016 20:30,2,0.000,ALERT,212.83,301.17,59.975,1454290204,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,315256.1,315256.1,19801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290231,89350.00
01/31/2016 20:30,2,0.000,ALERT,212.83,302.07,59.965,1454290204,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,590124.6,590124.6,8851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290233,89351.00
01/31/2016 20:30,2,0.000,ALERT,213.51,301.47,59.965,1454290204,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,626866.4,626866.4,8903,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290235,89352.00
01/31/2016 20:30,2,0.000,ALERT,213.51,304.78,59.970,1454290204,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,307794.8,307794.8,14881,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290237,89353.00
01/31/2016 20:30,2,0.000,ALERT,212.83,302.37,59.949,1454290204,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,620486.6,620486.6,8741,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290238,89354.00
01/31/2016 20:30,2,0.000,ALERT,213.51,303.88,59.970,1454290204,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,306897.5,306897.5,15122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290240,89355.00
01/31/2016 20:30,2,0.000,ALERT,212.38,300.57,59.970,1454290204,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,319289.4,319289.4,19698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290242,89356.00
01/31/2016 20:30,2,0.000,ALERT,213.29,303.88,59.970,1454290204,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,317091.6,317091.6,15083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290244,89357.00
01/31/2016 20:30,2,0.000,ALERT,214.19,304.18,59.949,1454290204,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,315390.8,315390.8,14780,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290246,89358.00
01/31/2016 20:30,2,0.000,ALERT,213.06,301.47,59.965,1454290204,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,321264.2,321264.2,19580,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290247,89359.00
01/31/2016 20:30,2,0.000,ALERT,212.61,300.87,59.975,1454290204,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,319014.8,319014.8,19554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290249,89360.00
01/31/2016 20:30,2,0.000,ALERT,212.83,301.47,59.959,1454290204,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,322981.6,322981.6,19497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290251,89361.00
01/31/2016 20:30,2,0.000,ALERT,212.61,300.57,59.917,1454290204,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,315670.2,315670.2,19729,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290253,89362.00
01/31/2016 20:30,2,0.000,ALERT,212.61,301.17,59.959,1454290204,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,573055.5,573055.5,8627,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290255,89363.00
01/31/2016 20:30,2,0.000,ALERT,213.51,300.57,59.965,1454290204,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,479449.2,479449.2,9250,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290256,89364.00
01/31/2016 20:30,2,0.000,ALERT,212.38,301.47,59.954,1454290204,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,312056.6,312056.6,19723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290258,89365.00
01/31/2016 20:30,2,0.000,ALERT,213.29,304.78,59.938,1454290204,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,318015.1,318015.1,15130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290260,89366.00
01/31/2016 20:30,2,0.000,ALERT,212.61,301.17,59.959,1454290204,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,318619.6,318619.6,19689,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290262,89367.00
01/31/2016 20:30,2,0.000,ALERT,212.83,301.17,59.981,1454290204,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,585618.8,585618.8,8638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290263,89368.00
