ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 20:30,2,0.000,ALERT,213.74,303.88,59.975,1454290204,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,307220.6,307220.6,15115,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290265,89369.00
01/31/2016 20:30,2,0.000,ALERT,212.38,301.17,59.981,1454290204,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,317301.9,317301.9,19604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290267,89370.00
01/31/2016 20:30,2,0.000,ALERT,213.51,303.88,59.981,1454290204,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,322499.4,322499.4,14729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290269,89371.00
01/31/2016 20:30,2,0.000,ALERT,213.96,303.28,59.965,1454290204,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,315509.3,315509.3,14887,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290271,89372.00
01/31/2016 20:30,2,0.000,ALERT,213.51,304.18,59.970,1454290204,"201051344000569","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,324056.7,324056.7,14661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290273,89373.00
01/31/2016 20:30,2,0.000,ALERT,213.51,304.18,59.975,1454290204,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,317105.5,317105.5,14965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290275,89374.00
01/31/2016 20:30,2,0.000,ALERT,213.74,304.18,59.965,1454290204,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,312103.9,312103.9,15141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290276,89375.00
01/31/2016 20:30,2,0.000,ALERT,213.96,304.48,59.954,1454290204,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,316990.3,316990.3,14758,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454290278,89376.00
01/31/2016 20:30,2,0.000,ALERT,212.83,300.57,59.965,1454290204,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,560620.0,560620.0,8672,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454290280,89377.00
01/31/2016 20:45,2,0.000,ALERT,213.96,303.88,59.954,1454291104,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,316253.6,316253.6,14850,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291106,89378.00
01/31/2016 20:45,2,0.000,ALERT,212.83,301.17,59.996,1454291104,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,588203.7,588203.7,8668,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291108,89379.00
01/31/2016 20:45,2,0.000,ALERT,214.19,303.58,59.996,1454291104,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,307958.0,307958.0,15148,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291109,89380.00
01/31/2016 20:45,2,0.000,ALERT,213.51,303.58,60.034,1454291104,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,309465.4,309465.4,15097,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291111,89381.00
01/31/2016 20:45,2,0.000,ALERT,212.83,302.07,60.002,1454291104,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,313718.0,313718.0,19729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291113,89382.00
01/31/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1454291104,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,595784.8,595784.8,8862,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291115,89383.00
01/31/2016 20:45,2,0.000,ALERT,213.06,302.07,59.996,1454291104,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,318682.5,318682.5,19721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291117,89384.00
01/31/2016 20:45,2,0.000,ALERT,212.83,302.07,60.002,1454291104,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,318035.1,318035.1,19571,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291119,89385.00
01/31/2016 20:45,2,0.000,ALERT,213.29,302.68,59.996,1454291104,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,311860.6,311860.6,19691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291120,89386.00
01/31/2016 20:45,2,0.000,ALERT,212.61,301.77,59.991,1454291104,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,321234.4,321234.4,19690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291122,89387.00
01/31/2016 20:45,2,0.000,ALERT,212.83,300.87,59.991,1454291104,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,479333.9,479333.9,9095,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291124,89388.00
01/31/2016 20:45,2,0.000,ALERT,213.29,304.18,59.996,1454291104,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,322610.6,322610.6,15112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291126,89389.00
01/31/2016 20:45,2,0.000,ALERT,212.61,301.77,59.996,1454291104,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,319453.9,319453.9,19637,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291128,89390.00
01/31/2016 20:45,2,0.000,ALERT,213.06,301.77,60.002,1454291104,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,321196.8,321196.8,19701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291129,89391.00
01/31/2016 20:45,2,0.000,ALERT,213.06,301.47,59.996,1454291104,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,315256.1,315256.1,19803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291131,89392.00
01/31/2016 20:45,2,0.000,ALERT,212.61,301.77,59.986,1454291104,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,590124.6,590124.6,8853,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291133,89393.00
01/31/2016 20:45,2,0.000,ALERT,213.29,301.17,59.996,1454291104,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,626866.4,626866.4,8905,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291135,89394.00
01/31/2016 20:45,2,0.000,ALERT,213.29,305.38,60.012,1454291104,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,307794.8,307794.8,14883,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291137,89395.00
01/31/2016 20:45,2,0.000,ALERT,212.61,302.68,59.996,1454291104,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,620486.6,620486.6,8743,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291138,89396.00
01/31/2016 20:45,2,0.000,ALERT,213.06,304.18,59.996,1454291104,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,306897.5,306897.5,15124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291140,89397.00
01/31/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1454291104,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,319289.4,319289.4,19700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291142,89398.00
01/31/2016 20:45,2,0.000,ALERT,213.06,303.88,60.007,1454291104,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,317091.6,317091.6,15085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291144,89399.00
01/31/2016 20:45,2,0.000,ALERT,213.96,303.88,59.996,1454291104,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,315390.8,315390.8,14782,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291146,89400.00
01/31/2016 20:45,2,0.000,ALERT,213.29,301.77,59.991,1454291104,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,321264.2,321264.2,19582,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291148,89401.00
01/31/2016 20:45,2,0.000,ALERT,212.83,301.17,59.991,1454291104,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,319014.8,319014.8,19556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291149,89402.00
01/31/2016 20:45,2,0.000,ALERT,213.06,302.07,60.023,1454291104,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,322981.6,322981.6,19499,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291151,89403.00
01/31/2016 20:45,2,0.000,ALERT,212.83,300.87,60.007,1454291104,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,315670.2,315670.2,19731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291153,89404.00
01/31/2016 20:45,2,0.000,ALERT,212.16,301.17,60.007,1454291104,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,573055.5,573055.5,8629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291155,89405.00
01/31/2016 20:45,2,0.000,ALERT,213.29,300.27,60.012,1454291104,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,479449.2,479449.2,9252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291157,89406.00
01/31/2016 20:45,2,0.000,ALERT,212.38,301.77,60.007,1454291104,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,312056.6,312056.6,19725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291158,89407.00
01/31/2016 20:45,2,0.000,ALERT,213.06,304.78,60.007,1454291104,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,318015.1,318015.1,15132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291160,89408.00
01/31/2016 20:45,2,0.000,ALERT,212.83,301.47,60.007,1454291104,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,318619.6,318619.6,19691,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291162,89409.00
01/31/2016 20:45,2,0.000,ALERT,212.38,300.87,60.007,1454291104,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,585618.8,585618.8,8640,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291164,89410.00
01/31/2016 20:45,2,0.000,ALERT,213.51,303.28,60.007,1454291104,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,307220.6,307220.6,15117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291165,89411.00
01/31/2016 20:45,2,0.000,ALERT,212.61,301.47,60.018,1454291104,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,317301.9,317301.9,19606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291167,89412.00
01/31/2016 20:45,2,0.000,ALERT,213.06,303.28,60.002,1454291104,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,322499.4,322499.4,14731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291169,89413.00
01/31/2016 20:45,2,0.000,ALERT,213.51,302.98,60.012,1454291104,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,315509.3,315509.3,14889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291171,89414.00
01/31/2016 20:45,2,0.000,ALERT,213.29,304.18,60.007,1454291104,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,324056.7,324056.7,14663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291173,89415.00
01/31/2016 20:45,2,0.000,ALERT,213.29,303.88,60.002,1454291104,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,317105.5,317105.5,14967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291175,89416.00
01/31/2016 20:45,2,0.000,ALERT,213.51,303.58,60.012,1454291104,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,312103.9,312103.9,15143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291176,89417.00
01/31/2016 20:45,2,0.000,ALERT,213.74,304.18,60.002,1454291104,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,316990.3,316990.3,14760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454291178,89418.00
01/31/2016 20:45,2,0.000,ALERT,212.61,300.27,60.007,1454291104,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,560620.0,560620.0,8674,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454291180,89419.00
01/31/2016 21:00,2,0.000,ALERT,214.19,304.18,60.023,1454292003,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,316253.6,316253.6,14852,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292005,89420.00
01/31/2016 21:00,2,0.000,ALERT,213.29,301.77,60.002,1454292003,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,588203.7,588203.7,8670,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292007,89421.00
01/31/2016 21:00,2,0.000,ALERT,214.41,304.18,59.981,1454292003,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,307958.0,307958.0,15150,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292008,89422.00
01/31/2016 21:00,2,0.000,ALERT,213.96,304.48,59.986,1454292003,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,309465.4,309465.4,15099,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292010,89423.00
01/31/2016 21:00,2,0.000,ALERT,212.83,302.68,59.981,1454292003,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,313718.0,313718.0,19731,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292012,89424.00
01/31/2016 21:00,2,0.000,ALERT,213.06,302.37,59.981,1454292003,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,595784.8,595784.8,8864,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292014,89425.00
01/31/2016 21:00,2,0.000,ALERT,213.29,302.98,60.012,1454292003,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,318682.5,318682.5,19723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292016,89426.00
01/31/2016 21:00,2,0.000,ALERT,213.29,302.98,59.991,1454292003,"201051344001230","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,318035.1,318035.1,19573,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292018,89427.00
01/31/2016 21:00,2,0.000,ALERT,213.74,303.58,59.996,1454292003,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,311860.6,311860.6,19693,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292020,89428.00
01/31/2016 21:00,2,0.000,ALERT,212.83,302.68,60.028,1454292003,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,321234.4,321234.4,19692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292021,89429.00
01/31/2016 21:00,2,0.000,ALERT,213.29,301.47,59.981,1454292003,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,479333.9,479333.9,9097,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292023,89430.00
01/31/2016 21:00,2,0.000,ALERT,213.74,305.08,59.965,1454292003,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,322610.6,322610.6,15114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292025,89431.00
01/31/2016 21:00,2,0.000,ALERT,212.61,302.07,59.996,1454292003,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,319453.9,319453.9,19639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292027,89432.00
01/31/2016 21:00,2,0.000,ALERT,213.06,302.37,59.991,1454292003,"201051344000438","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,321196.8,321196.8,19703,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292029,89433.00
01/31/2016 21:00,2,0.000,ALERT,213.29,301.77,59.991,1454292003,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,315256.1,315256.1,19805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292031,89434.00
01/31/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1454292003,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,590124.6,590124.6,8855,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292032,89435.00
01/31/2016 21:00,2,0.000,ALERT,213.51,301.77,59.975,1454292003,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,626866.4,626866.4,8907,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292034,89436.00
01/31/2016 21:00,2,0.000,ALERT,213.74,304.78,59.981,1454292003,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,307794.8,307794.8,14885,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292036,89437.00
01/31/2016 21:00,2,0.000,ALERT,213.06,302.98,59.981,1454292003,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,620486.6,620486.6,8745,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292038,89438.00
01/31/2016 21:00,2,0.000,ALERT,213.51,304.18,59.991,1454292003,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,306897.5,306897.5,15126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292040,89439.00
01/31/2016 21:00,2,0.000,ALERT,212.83,301.77,59.991,1454292003,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,319289.4,319289.4,19702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292041,89440.00
01/31/2016 21:00,2,0.000,ALERT,213.74,304.48,60.034,1454292003,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,317091.6,317091.6,15087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292043,89441.00
01/31/2016 21:00,2,0.000,ALERT,214.41,304.18,59.986,1454292003,"201051344000853","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,315390.8,315390.8,14784,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292045,89442.00
01/31/2016 21:00,2,0.000,ALERT,213.29,302.37,59.986,1454292003,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,321264.2,321264.2,19584,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292047,89443.00
01/31/2016 21:00,2,0.000,ALERT,213.29,302.07,60.012,1454292003,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,319014.8,319014.8,19558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292049,89444.00
01/31/2016 21:00,2,0.000,ALERT,213.29,302.68,60.023,1454292003,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,322981.6,322981.6,19501,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292050,89445.00
01/31/2016 21:00,2,0.000,ALERT,213.06,301.77,60.034,1454292003,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,315670.2,315670.2,19733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292052,89446.00
01/31/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1454292003,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,573055.5,573055.5,8631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292054,89447.00
01/31/2016 21:00,2,0.000,ALERT,213.74,300.87,59.981,1454292003,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,479449.2,479449.2,9254,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292056,89448.00
01/31/2016 21:00,2,0.000,ALERT,212.83,302.68,59.954,1454292003,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,312056.6,312056.6,19727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292058,89449.00
01/31/2016 21:00,2,0.000,ALERT,213.51,304.78,59.981,1454292003,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,318015.1,318015.1,15134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292059,89450.00
01/31/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1454292003,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,318619.6,318619.6,19693,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292061,89451.00
01/31/2016 21:00,2,0.000,ALERT,212.83,301.77,59.996,1454292003,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,585618.8,585618.8,8642,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292063,89452.00
01/31/2016 21:00,2,0.000,ALERT,213.96,303.88,59.996,1454292003,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,307220.6,307220.6,15119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292065,89453.00
01/31/2016 21:00,2,0.000,ALERT,212.83,302.37,59.991,1454292003,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,317301.9,317301.9,19608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292067,89454.00
01/31/2016 21:00,2,0.000,ALERT,213.51,304.18,59.991,1454292003,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,322499.4,322499.4,14733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292069,89455.00
01/31/2016 21:00,2,0.000,ALERT,213.96,303.88,59.996,1454292003,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,315509.3,315509.3,14891,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292071,89456.00
01/31/2016 21:00,2,0.000,ALERT,213.96,305.38,59.959,1454292003,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,324056.7,324056.7,14665,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292073,89457.00
01/31/2016 21:00,2,0.000,ALERT,213.74,304.78,59.981,1454292003,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,317105.5,317105.5,14969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292074,89458.00
01/31/2016 21:00,2,0.000,ALERT,213.96,304.48,59.981,1454292003,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,312103.9,312103.9,15145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292076,89459.00
01/31/2016 21:00,2,0.000,ALERT,214.19,305.08,59.986,1454292003,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,316990.3,316990.3,14762,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292078,89460.00
01/31/2016 21:00,2,0.000,ALERT,213.06,300.87,59.975,1454292003,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,560620.0,560620.0,8676,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292080,89461.00
01/31/2016 21:15,2,0.000,ALERT,213.96,303.88,59.933,1454292903,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,316253.6,316253.6,14854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292905,89462.00
01/31/2016 21:15,2,0.000,ALERT,212.61,300.57,59.991,1454292903,"274151322000085","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,588203.7,588203.7,8672,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292907,89463.00
01/31/2016 21:15,2,0.000,ALERT,214.19,303.58,60.002,1454292903,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,307958.0,307958.0,15152,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292909,89464.00
01/31/2016 21:15,2,0.000,ALERT,213.51,303.88,60.023,1454292903,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,309465.4,309465.4,15101,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292911,89465.00
01/31/2016 21:15,2,0.000,ALERT,212.38,301.47,59.991,1454292903,"201051344000646","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,313718.0,313718.0,19733,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292912,89466.00
01/31/2016 21:15,2,0.000,ALERT,211.93,300.57,59.996,1454292903,"274151322000052","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,595784.8,595784.8,8866,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292914,89467.00
01/31/2016 21:15,2,0.000,ALERT,212.61,301.47,59.981,1454292903,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,318682.5,318682.5,19725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292916,89468.00
01/31/2016 21:15,2,0.000,ALERT,212.61,302.07,59.970,1454292903,"201051344001230","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,318035.1,318035.1,19575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292918,89469.00
01/31/2016 21:15,2,0.000,ALERT,213.06,302.37,59.970,1454292903,"201051344000582","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,311860.6,311860.6,19695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292920,89470.00
01/31/2016 21:15,2,0.000,ALERT,212.38,301.47,59.986,1454292903,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,321234.4,321234.4,19694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292922,89471.00
01/31/2016 21:15,2,0.000,ALERT,212.38,299.67,59.965,1454292903,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,479333.9,479333.9,9099,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292924,89472.00
01/31/2016 21:15,2,0.000,ALERT,213.51,304.18,60.002,1454292903,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,322610.6,322610.6,15116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292925,89473.00
01/31/2016 21:15,2,0.000,ALERT,212.61,302.07,60.028,1454292903,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,319453.9,319453.9,19641,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292927,89474.00
01/31/2016 21:15,2,0.000,ALERT,212.61,301.47,59.949,1454292903,"201051344000438","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,321196.8,321196.8,19705,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292929,89475.00
01/31/2016 21:15,2,0.000,ALERT,212.61,300.87,60.034,1454292903,"201051344000417","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,315256.1,315256.1,19807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292931,89476.00
01/31/2016 21:15,2,0.000,ALERT,212.16,300.57,59.986,1454292903,"274151322000083","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,590124.6,590124.6,8857,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292933,89477.00
01/31/2016 21:15,2,0.000,ALERT,212.83,300.27,60.007,1454292903,"274151322000076","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,626866.4,626866.4,8909,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292935,89478.00
01/31/2016 21:15,2,0.000,ALERT,213.29,304.18,59.933,1454292903,"201051344000868","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,307794.8,307794.8,14887,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292936,89479.00
01/31/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1454292903,"274151322000095","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,620486.6,620486.6,8747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292938,89480.00
01/31/2016 21:15,2,0.000,ALERT,213.51,303.88,59.965,1454292903,"201051344000988","219011344069620",0.00,3.30,0,299.97,306.28,0.0,0.0,0.000,306897.5,306897.5,15128,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292940,89481.00
01/31/2016 21:15,2,0.000,ALERT,212.61,300.87,59.986,1454292903,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,319289.4,319289.4,19704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292942,89482.00
01/31/2016 21:15,2,0.000,ALERT,213.51,304.18,59.981,1454292903,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,317091.6,317091.6,15089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292944,89483.00
01/31/2016 21:15,2,0.000,ALERT,214.19,303.58,59.970,1454292903,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,315390.8,315390.8,14786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292945,89484.00
01/31/2016 21:15,2,0.000,ALERT,212.83,301.47,60.002,1454292903,"201051344000685","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,321264.2,321264.2,19586,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292947,89485.00
01/31/2016 21:15,2,0.000,ALERT,212.83,301.17,60.002,1454292903,"201051344000917","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,319014.8,319014.8,19560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292949,89486.00
01/31/2016 21:15,2,0.000,ALERT,213.06,302.07,60.023,1454292903,"201051344001145","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,322981.6,322981.6,19503,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292951,89487.00
01/31/2016 21:15,2,0.000,ALERT,212.61,300.87,59.996,1454292903,"201051344000651","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,315670.2,315670.2,19735,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292952,89488.00
01/31/2016 21:15,2,0.000,ALERT,211.48,299.67,60.028,1454292903,"274151322000088","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,573055.5,573055.5,8633,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292954,89489.00
01/31/2016 21:15,2,0.000,ALERT,212.61,299.07,60.002,1454292903,"274151322000068","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,479449.2,479449.2,9256,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292956,89490.00
01/31/2016 21:15,2,0.000,ALERT,212.38,301.77,60.007,1454292903,"201051344001135","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,312056.6,312056.6,19729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292958,89491.00
01/31/2016 21:15,2,0.000,ALERT,213.29,304.48,60.002,1454292903,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,318015.1,318015.1,15136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292960,89492.00
01/31/2016 21:15,2,0.000,ALERT,212.61,301.17,60.002,1454292903,"201051344001203","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,318619.6,318619.6,19695,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292962,89493.00
01/31/2016 21:15,2,0.000,ALERT,211.93,300.27,60.028,1454292903,"274151322000054","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,585618.8,585618.8,8644,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292963,89494.00
01/31/2016 21:15,2,0.000,ALERT,213.74,303.58,59.949,1454292903,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,307220.6,307220.6,15121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292965,89495.00
01/31/2016 21:15,2,0.000,ALERT,212.38,301.47,59.991,1454292903,"201051344001093","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,317301.9,317301.9,19610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292967,89496.00
01/31/2016 21:15,2,0.000,ALERT,213.51,303.88,59.975,1454292903,"201051344000900","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,322499.4,322499.4,14735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292969,89497.00
01/31/2016 21:15,2,0.000,ALERT,213.74,303.28,59.991,1454292903,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,315509.3,315509.3,14893,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292971,89498.00
01/31/2016 21:15,2,0.000,ALERT,213.51,304.48,60.012,1454292903,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,324056.7,324056.7,14667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292973,89499.00
01/31/2016 21:15,2,0.000,ALERT,213.51,304.18,60.018,1454292903,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,317105.5,317105.5,14971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454292974,89500.00
01/31/2016 21:15,2,0.000,ALERT,213.51,303.58,59.986,1454292903,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,312103.9,312103.9,15147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292976,89501.00
01/31/2016 21:15,2,0.000,ALERT,214.19,304.48,59.996,1454292903,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,316990.3,316990.3,14764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292978,89502.00
01/31/2016 21:15,2,0.000,ALERT,212.16,298.47,59.965,1454292903,"274151322000087","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,560620.0,560620.0,8678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454292980,89503.00
01/31/2016 21:30,2,0.000,ALERT,213.29,302.07,59.996,1454293803,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,316253.6,316253.6,14856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293805,89504.00
01/31/2016 21:30,2,0.000,ALERT,211.70,298.47,59.938,1454293803,"274151322000085","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,588203.7,588203.7,8674,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293807,89505.00
01/31/2016 21:30,2,0.000,ALERT,213.51,302.07,59.981,1454293803,"201051344000633","219011344069620",0.00,2.50,0,298.77,305.38,0.0,0.0,0.000,307958.0,307958.0,15154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293809,89506.00
01/31/2016 21:30,2,0.000,ALERT,211.70,300.57,59.933,1454293803,"201051344000646","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,313718.0,313718.0,19735,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293812,89507.00
01/31/2016 21:30,2,0.000,ALERT,211.48,299.37,60.007,1454293803,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,595784.8,595784.8,8868,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293814,89508.00
01/31/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1454293803,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,318682.5,318682.5,19727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293816,89509.00
01/31/2016 21:30,2,0.000,ALERT,211.70,300.87,59.986,1454293803,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,318035.1,318035.1,19577,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293818,89510.00
01/31/2016 21:30,2,0.000,ALERT,212.38,301.47,59.970,1454293803,"201051344000582","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,311860.6,311860.6,19697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293819,89511.00
01/31/2016 21:30,2,0.000,ALERT,211.48,300.57,60.007,1454293803,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,321234.4,321234.4,19696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293821,89512.00
01/31/2016 21:30,2,0.000,ALERT,211.70,298.17,60.007,1454293803,"274151322000094","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,479333.9,479333.9,9101,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293823,89513.00
01/31/2016 21:30,2,0.000,ALERT,213.06,303.28,59.975,1454293803,"201051344000579","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,322610.6,322610.6,15118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293825,89514.00
