ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 21:30,2,0.000,ALERT,211.70,300.87,59.965,1454293803,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,319453.9,319453.9,19643,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293827,89515.00
01/31/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1454293803,"201051344000438","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,321196.8,321196.8,19707,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293829,89516.00
01/31/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1454293803,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,315256.1,315256.1,19809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293831,89517.00
01/31/2016 21:30,2,0.000,ALERT,211.48,298.77,59.996,1454293803,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,590124.6,590124.6,8859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293832,89518.00
01/31/2016 21:30,2,0.000,ALERT,212.16,299.07,60.018,1454293803,"274151322000076","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,626866.4,626866.4,8911,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293834,89519.00
01/31/2016 21:30,2,0.000,ALERT,212.83,302.98,60.002,1454293803,"201051344000868","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,307794.8,307794.8,14889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293836,89520.00
01/31/2016 21:30,2,0.000,ALERT,211.70,299.97,60.007,1454293803,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,620486.6,620486.6,8749,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293838,89521.00
01/31/2016 21:30,2,0.000,ALERT,212.38,301.77,60.002,1454293803,"201051344000988","219011344069620",0.00,3.00,0,297.87,305.68,0.0,0.0,0.000,306897.5,306897.5,15130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293839,89522.00
01/31/2016 21:30,2,0.000,ALERT,211.70,299.97,59.991,1454293803,"201051344001025","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,319289.4,319289.4,19706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293841,89523.00
01/31/2016 21:30,2,0.000,ALERT,212.61,302.07,59.928,1454293803,"201051344000458","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,317091.6,317091.6,15091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293843,89524.00
01/31/2016 21:30,2,0.000,ALERT,213.51,302.07,59.965,1454293803,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,315390.8,315390.8,14788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293845,89525.00
01/31/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1454293803,"201051344000685","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,321264.2,321264.2,19588,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293847,89526.00
01/31/2016 21:30,2,0.000,ALERT,212.16,300.27,59.970,1454293803,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,319014.8,319014.8,19562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293848,89527.00
01/31/2016 21:30,2,0.000,ALERT,212.16,301.17,60.007,1454293803,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,322981.6,322981.6,19505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293850,89528.00
01/31/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1454293803,"201051344000651","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,315670.2,315670.2,19737,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293852,89529.00
01/31/2016 21:30,2,0.000,ALERT,211.25,298.77,60.002,1454293803,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,573055.5,573055.5,8635,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293854,89530.00
01/31/2016 21:30,2,0.000,ALERT,212.16,298.47,59.949,1454293803,"274151322000068","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,479449.2,479449.2,9258,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293856,89531.00
01/31/2016 21:30,2,0.000,ALERT,211.48,300.57,59.944,1454293803,"201051344001135","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,312056.6,312056.6,19731,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293857,89532.00
01/31/2016 21:30,2,0.000,ALERT,212.38,302.68,59.996,1454293803,"201051344000594","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,318015.1,318015.1,15138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293859,89533.00
01/31/2016 21:30,2,0.000,ALERT,211.93,300.27,59.970,1454293803,"201051344001203","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,318619.6,318619.6,19697,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293861,89534.00
01/31/2016 21:30,2,0.000,ALERT,211.48,299.67,59.949,1454293803,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,585618.8,585618.8,8646,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293863,89535.00
01/31/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1454293803,"201051344000867","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,307220.6,307220.6,15123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293865,89536.00
01/31/2016 21:30,2,0.000,ALERT,211.70,300.57,59.981,1454293803,"201051344001093","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,317301.9,317301.9,19612,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293866,89537.00
01/31/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1454293803,"201051344000900","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,322499.4,322499.4,14737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293868,89538.00
01/31/2016 21:30,2,0.000,ALERT,213.06,301.47,60.007,1454293803,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,315509.3,315509.3,14895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293870,89539.00
01/31/2016 21:30,2,0.000,ALERT,212.83,302.68,59.938,1454293803,"201051344000569","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,324056.7,324056.7,14669,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293872,89540.00
01/31/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1454293803,"201051344000983","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,317105.5,317105.5,14973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293874,89541.00
01/31/2016 21:30,2,0.000,ALERT,212.83,302.07,60.039,1454293803,"201051344001158","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,312103.9,312103.9,15149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293876,89542.00
01/31/2016 21:30,2,0.000,ALERT,213.29,302.68,60.039,1454293803,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,316990.3,316990.3,14766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293877,89543.00
01/31/2016 21:30,2,0.000,ALERT,211.70,297.87,60.007,1454293803,"274151322000087","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,560620.0,560620.0,8680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454293879,89544.00
01/31/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1454293803,"201051344000469","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,309465.4,309465.4,15103,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454293881,89545.00
01/31/2016 21:45,2,0.000,ALERT,213.74,303.28,60.002,1454294703,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,316253.6,316253.6,14858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294705,89546.00
01/31/2016 21:45,2,0.000,ALERT,212.38,299.97,60.023,1454294703,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,588203.7,588203.7,8676,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294708,89547.00
01/31/2016 21:45,2,0.000,ALERT,213.96,302.98,60.012,1454294703,"201051344000633","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,307958.0,307958.0,15156,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294709,89548.00
01/31/2016 21:45,2,0.000,ALERT,213.29,303.28,60.002,1454294703,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,309465.4,309465.4,15105,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294711,89549.00
01/31/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1454294703,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,313718.0,313718.0,19737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294713,89550.00
01/31/2016 21:45,2,0.000,ALERT,211.93,300.57,60.002,1454294703,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,595784.8,595784.8,8870,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294715,89551.00
01/31/2016 21:45,2,0.000,ALERT,212.16,301.47,60.007,1454294703,"201051344000585","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,318682.5,318682.5,19729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294717,89552.00
01/31/2016 21:45,2,0.000,ALERT,212.38,302.07,59.975,1454294703,"201051344001230","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,318035.1,318035.1,19579,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294718,89553.00
01/31/2016 21:45,2,0.000,ALERT,212.61,302.37,60.002,1454294703,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,311860.6,311860.6,19699,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294720,89554.00
01/31/2016 21:45,2,0.000,ALERT,211.70,301.47,60.034,1454294703,"201051344000955","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,321234.4,321234.4,19698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294722,89555.00
01/31/2016 21:45,2,0.000,ALERT,211.93,299.07,59.991,1454294703,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,479333.9,479333.9,9103,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294724,89556.00
01/31/2016 21:45,2,0.000,ALERT,213.29,304.18,59.996,1454294703,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,322610.6,322610.6,15120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294726,89557.00
01/31/2016 21:45,2,0.000,ALERT,211.93,301.77,60.012,1454294703,"201051344000890","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,319453.9,319453.9,19645,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294728,89558.00
01/31/2016 21:45,2,0.000,ALERT,212.16,301.17,60.034,1454294703,"201051344000438","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,321196.8,321196.8,19709,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294729,89559.00
01/31/2016 21:45,2,0.000,ALERT,212.16,300.57,60.039,1454294703,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,315256.1,315256.1,19811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294731,89560.00
01/31/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1454294703,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,590124.6,590124.6,8861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294733,89561.00
01/31/2016 21:45,2,0.000,ALERT,212.61,299.67,59.991,1454294703,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,626866.4,626866.4,8913,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294735,89562.00
01/31/2016 21:45,2,0.000,ALERT,213.29,303.88,59.981,1454294703,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,307794.8,307794.8,14891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294737,89563.00
01/31/2016 21:45,2,0.000,ALERT,212.16,300.87,59.996,1454294703,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,620486.6,620486.6,8751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294738,89564.00
01/31/2016 21:45,2,0.000,ALERT,213.06,302.98,60.002,1454294703,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,306897.5,306897.5,15132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294740,89565.00
01/31/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1454294703,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,319289.4,319289.4,19708,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294742,89566.00
01/31/2016 21:45,2,0.000,ALERT,213.06,303.28,60.007,1454294703,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,317091.6,317091.6,15093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294744,89567.00
01/31/2016 21:45,2,0.000,ALERT,213.74,302.98,59.959,1454294703,"201051344000853","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,315390.8,315390.8,14790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294746,89568.00
01/31/2016 21:45,2,0.000,ALERT,212.16,300.87,59.991,1454294703,"201051344000685","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,321264.2,321264.2,19590,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294747,89569.00
01/31/2016 21:45,2,0.000,ALERT,212.38,300.87,60.002,1454294703,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,319014.8,319014.8,19564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294749,89570.00
01/31/2016 21:45,2,0.000,ALERT,212.38,301.47,60.028,1454294703,"201051344001145","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,322981.6,322981.6,19507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294751,89571.00
01/31/2016 21:45,2,0.000,ALERT,211.93,300.27,59.949,1454294703,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,315670.2,315670.2,19739,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294753,89572.00
01/31/2016 21:45,2,0.000,ALERT,211.70,299.07,59.991,1454294703,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,573055.5,573055.5,8637,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294755,89573.00
01/31/2016 21:45,2,0.000,ALERT,212.61,299.37,59.996,1454294703,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,479449.2,479449.2,9260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294756,89574.00
01/31/2016 21:45,2,0.000,ALERT,211.70,301.17,59.986,1454294703,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,312056.6,312056.6,19733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294758,89575.00
01/31/2016 21:45,2,0.000,ALERT,212.83,303.58,60.023,1454294703,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,318015.1,318015.1,15140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294760,89576.00
01/31/2016 21:45,2,0.000,ALERT,212.16,300.87,59.981,1454294703,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,318619.6,318619.6,19699,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294762,89577.00
01/31/2016 21:45,2,0.000,ALERT,211.70,299.67,59.954,1454294703,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,585618.8,585618.8,8648,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294763,89578.00
01/31/2016 21:45,2,0.000,ALERT,213.29,302.98,59.991,1454294703,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,307220.6,307220.6,15125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294765,89579.00
01/31/2016 21:45,2,0.000,ALERT,211.93,301.17,59.986,1454294703,"201051344001093","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,317301.9,317301.9,19614,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294767,89580.00
01/31/2016 21:45,2,0.000,ALERT,213.06,302.98,60.034,1454294703,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,322499.4,322499.4,14739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294769,89581.00
01/31/2016 21:45,2,0.000,ALERT,213.29,302.07,60.028,1454294703,"201051344000648","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,315509.3,315509.3,14897,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294771,89582.00
01/31/2016 21:45,2,0.000,ALERT,213.06,303.28,59.996,1454294703,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,324056.7,324056.7,14671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294773,89583.00
01/31/2016 21:45,2,0.000,ALERT,213.06,302.98,59.954,1454294703,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,317105.5,317105.5,14975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294775,89584.00
01/31/2016 21:45,2,0.000,ALERT,213.06,302.68,59.996,1454294703,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,312103.9,312103.9,15151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294777,89585.00
01/31/2016 21:45,2,0.000,ALERT,213.51,303.58,60.002,1454294703,"201051344000576","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,316990.3,316990.3,14768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454294779,89586.00
01/31/2016 21:45,2,0.000,ALERT,211.93,298.47,60.002,1454294703,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,560620.0,560620.0,8682,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454294780,89587.00
01/31/2016 22:00,2,0.000,ALERT,213.74,303.58,60.002,1454295603,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,316253.6,316253.6,14860,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295605,89588.00
01/31/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1454295603,"274151322000085","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,588203.7,588203.7,8678,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295607,89589.00
01/31/2016 22:00,2,0.000,ALERT,214.19,303.58,60.002,1454295603,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,307958.0,307958.0,15158,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295609,89590.00
01/31/2016 22:00,2,0.000,ALERT,213.51,303.58,60.002,1454295603,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,309465.4,309465.4,15107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295611,89591.00
01/31/2016 22:00,2,0.000,ALERT,212.38,301.77,60.002,1454295603,"201051344000646","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,313718.0,313718.0,19739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295612,89592.00
01/31/2016 22:00,2,0.000,ALERT,211.93,301.47,59.991,1454295603,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,595784.8,595784.8,8872,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295614,89593.00
01/31/2016 22:00,2,0.000,ALERT,212.83,302.07,60.034,1454295603,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,318682.5,318682.5,19731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295616,89594.00
01/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.954,1454295603,"201051344001230","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,318035.1,318035.1,19581,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295618,89595.00
01/31/2016 22:00,2,0.000,ALERT,213.06,302.68,60.007,1454295603,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,311860.6,311860.6,19701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295620,89596.00
01/31/2016 22:00,2,0.000,ALERT,212.38,302.37,60.002,1454295603,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,321234.4,321234.4,19700,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295621,89597.00
01/31/2016 22:00,2,0.000,ALERT,212.38,299.97,59.991,1454295603,"274151322000094","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,479333.9,479333.9,9105,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295623,89598.00
01/31/2016 22:00,2,0.000,ALERT,213.29,303.88,59.981,1454295603,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,322610.6,322610.6,15122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295625,89599.00
01/31/2016 22:00,2,0.000,ALERT,212.61,302.37,59.996,1454295603,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,319453.9,319453.9,19647,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295627,89600.00
01/31/2016 22:00,2,0.000,ALERT,212.83,302.07,59.996,1454295603,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,321196.8,321196.8,19711,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295629,89601.00
01/31/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1454295603,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,315256.1,315256.1,19813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295631,89602.00
01/31/2016 22:00,2,0.000,ALERT,212.38,301.17,59.996,1454295603,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,590124.6,590124.6,8863,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295633,89603.00
01/31/2016 22:00,2,0.000,ALERT,212.83,300.87,60.002,1454295603,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,626866.4,626866.4,8915,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295635,89604.00
01/31/2016 22:00,2,0.000,ALERT,213.29,304.18,60.002,1454295603,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,307794.8,307794.8,14893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295637,89605.00
01/31/2016 22:00,2,0.000,ALERT,212.38,302.07,59.965,1454295603,"274151322000095","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,620486.6,620486.6,8753,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295639,89606.00
01/31/2016 22:00,2,0.000,ALERT,213.29,303.58,60.012,1454295603,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,306897.5,306897.5,15134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295640,89607.00
01/31/2016 22:00,2,0.000,ALERT,212.61,301.17,59.959,1454295603,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,319289.4,319289.4,19710,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295642,89608.00
01/31/2016 22:00,2,0.000,ALERT,213.29,303.58,59.996,1454295603,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,317091.6,317091.6,15095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295644,89609.00
01/31/2016 22:00,2,0.000,ALERT,213.96,303.58,60.018,1454295603,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,315390.8,315390.8,14792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295646,89610.00
01/31/2016 22:00,2,0.000,ALERT,213.06,302.07,59.986,1454295603,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,321264.2,321264.2,19592,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295648,89611.00
01/31/2016 22:00,2,0.000,ALERT,212.83,301.77,59.949,1454295603,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,319014.8,319014.8,19566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295649,89612.00
01/31/2016 22:00,2,0.000,ALERT,212.83,302.07,60.028,1454295603,"201051344001145","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,322981.6,322981.6,19509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295651,89613.00
01/31/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1454295603,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,315670.2,315670.2,19741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295653,89614.00
01/31/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1454295603,"274151322000088","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,573055.5,573055.5,8639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295655,89615.00
01/31/2016 22:00,2,0.000,ALERT,213.06,300.57,59.970,1454295603,"274151322000068","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,479449.2,479449.2,9262,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295656,89616.00
01/31/2016 22:00,2,0.000,ALERT,212.38,302.07,59.991,1454295603,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,312056.6,312056.6,19735,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295658,89617.00
01/31/2016 22:00,2,0.000,ALERT,213.29,304.48,60.002,1454295603,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,318015.1,318015.1,15142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295660,89618.00
01/31/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1454295603,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,318619.6,318619.6,19701,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295662,89619.00
01/31/2016 22:00,2,0.000,ALERT,212.16,301.77,59.981,1454295603,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,585618.8,585618.8,8650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295664,89620.00
01/31/2016 22:00,2,0.000,ALERT,213.74,303.58,59.991,1454295603,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,307220.6,307220.6,15127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454295665,89621.00
01/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1454295603,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,317301.9,317301.9,19616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295667,89622.00
01/31/2016 22:00,2,0.000,ALERT,213.29,303.88,59.949,1454295603,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,322499.4,322499.4,14741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295669,89623.00
01/31/2016 22:00,2,0.000,ALERT,213.74,303.28,59.986,1454295603,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,315509.3,315509.3,14899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295671,89624.00
01/31/2016 22:00,2,0.000,ALERT,213.51,304.18,59.986,1454295603,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,324056.7,324056.7,14673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295673,89625.00
01/31/2016 22:00,2,0.000,ALERT,213.51,303.88,60.002,1454295603,"201051344000983","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,317105.5,317105.5,14977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295675,89626.00
01/31/2016 22:00,2,0.000,ALERT,213.29,302.98,59.981,1454295603,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,312103.9,312103.9,15153,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295676,89627.00
01/31/2016 22:00,2,0.000,ALERT,213.96,304.48,59.991,1454295603,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,316990.3,316990.3,14770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295678,89628.00
01/31/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1454295603,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,560620.0,560620.0,8684,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454295680,89629.00
01/31/2016 22:15,2,0.000,ALERT,213.74,304.18,60.028,1454296503,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,316253.6,316253.6,14862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296505,89630.00
01/31/2016 22:15,2,0.000,ALERT,212.38,300.57,59.996,1454296503,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,588203.7,588203.7,8680,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296507,89631.00
01/31/2016 22:15,2,0.000,ALERT,213.96,303.88,59.991,1454296503,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,307958.0,307958.0,15160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296509,89632.00
01/31/2016 22:15,2,0.000,ALERT,213.29,304.18,59.991,1454296503,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,309465.4,309465.4,15109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296511,89633.00
01/31/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1454296503,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,313718.0,313718.0,19741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296513,89634.00
01/31/2016 22:15,2,0.000,ALERT,211.70,299.97,60.018,1454296503,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,595784.8,595784.8,8874,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296514,89635.00
01/31/2016 22:15,2,0.000,ALERT,212.61,301.47,60.002,1454296503,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,318682.5,318682.5,19733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296516,89636.00
01/31/2016 22:15,2,0.000,ALERT,212.38,301.47,60.023,1454296503,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,318035.1,318035.1,19583,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296518,89637.00
01/31/2016 22:15,2,0.000,ALERT,212.83,302.07,60.007,1454296503,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,311860.6,311860.6,19703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296520,89638.00
01/31/2016 22:15,2,0.000,ALERT,211.70,300.87,59.996,1454296503,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,321234.4,321234.4,19702,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296522,89639.00
01/31/2016 22:15,2,0.000,ALERT,212.16,299.97,60.023,1454296503,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,479333.9,479333.9,9107,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296524,89640.00
01/31/2016 22:15,2,0.000,ALERT,213.06,303.88,59.996,1454296503,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,322610.6,322610.6,15124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296525,89641.00
01/31/2016 22:15,2,0.000,ALERT,211.93,300.87,60.007,1454296503,"201051344000890","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,319453.9,319453.9,19649,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296527,89642.00
01/31/2016 22:15,2,0.000,ALERT,212.16,300.87,60.012,1454296503,"201051344000438","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,321196.8,321196.8,19713,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296529,89643.00
01/31/2016 22:15,2,0.000,ALERT,212.38,300.57,59.991,1454296503,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,315256.1,315256.1,19815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296531,89644.00
01/31/2016 22:15,2,0.000,ALERT,212.16,301.17,60.028,1454296503,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,590124.6,590124.6,8865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296533,89645.00
01/31/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1454296503,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,626866.4,626866.4,8917,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296535,89646.00
01/31/2016 22:15,2,0.000,ALERT,213.29,304.18,59.938,1454296503,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,307794.8,307794.8,14895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296536,89647.00
01/31/2016 22:15,2,0.000,ALERT,212.16,302.07,60.018,1454296503,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,620486.6,620486.6,8755,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296538,89648.00
01/31/2016 22:15,2,0.000,ALERT,212.83,303.28,60.028,1454296503,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,306897.5,306897.5,15136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296540,89649.00
01/31/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1454296503,"201051344001025","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,319289.4,319289.4,19712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296542,89650.00
01/31/2016 22:15,2,0.000,ALERT,213.06,303.58,60.023,1454296503,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,317091.6,317091.6,15097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296544,89651.00
01/31/2016 22:15,2,0.000,ALERT,213.51,302.98,60.007,1454296503,"201051344000853","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,315390.8,315390.8,14794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296545,89652.00
01/31/2016 22:15,2,0.000,ALERT,212.61,301.17,60.012,1454296503,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,321264.2,321264.2,19594,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296547,89653.00
01/31/2016 22:15,2,0.000,ALERT,212.38,300.57,60.023,1454296503,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,319014.8,319014.8,19568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296549,89654.00
01/31/2016 22:15,2,0.000,ALERT,212.61,301.17,60.002,1454296503,"201051344001145","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,322981.6,322981.6,19511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296551,89655.00
01/31/2016 22:15,2,0.000,ALERT,212.38,300.27,60.023,1454296503,"201051344000651","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,315670.2,315670.2,19743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296553,89656.00
01/31/2016 22:15,2,0.000,ALERT,211.93,300.27,60.002,1454296503,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,573055.5,573055.5,8641,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296554,89657.00
01/31/2016 22:15,2,0.000,ALERT,212.83,300.27,60.002,1454296503,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,479449.2,479449.2,9264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296556,89658.00
01/31/2016 22:15,2,0.000,ALERT,211.93,301.17,59.991,1454296503,"201051344001135","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,312056.6,312056.6,19737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296558,89659.00
01/31/2016 22:15,2,0.000,ALERT,212.83,303.88,60.002,1454296503,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,318015.1,318015.1,15144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296560,89660.00
