ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 22:15,2,0.000,ALERT,212.16,300.57,60.018,1454296503,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,318619.6,318619.6,19703,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296562,89661.00
01/31/2016 22:15,2,0.000,ALERT,211.93,300.87,60.023,1454296503,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,585618.8,585618.8,8652,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296563,89662.00
01/31/2016 22:15,2,0.000,ALERT,213.29,302.98,60.018,1454296503,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,307220.6,307220.6,15129,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296565,89663.00
01/31/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1454296503,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,317301.9,317301.9,19618,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296567,89664.00
01/31/2016 22:15,2,0.000,ALERT,213.06,303.58,60.018,1454296503,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,322499.4,322499.4,14743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296569,89665.00
01/31/2016 22:15,2,0.000,ALERT,213.29,302.68,60.034,1454296503,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,315509.3,315509.3,14901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296571,89666.00
01/31/2016 22:15,2,0.000,ALERT,213.29,304.18,60.018,1454296503,"201051344000569","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,324056.7,324056.7,14675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296573,89667.00
01/31/2016 22:15,2,0.000,ALERT,213.06,303.58,59.986,1454296503,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,317105.5,317105.5,14979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296574,89668.00
01/31/2016 22:15,2,0.000,ALERT,213.29,303.28,59.986,1454296503,"201051344001158","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,312103.9,312103.9,15155,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454296576,89669.00
01/31/2016 22:15,2,0.000,ALERT,213.74,304.18,60.023,1454296503,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,316990.3,316990.3,14772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296578,89670.00
01/31/2016 22:15,2,0.000,ALERT,212.38,299.07,59.996,1454296503,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,560620.0,560620.0,8686,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454296580,89671.00
01/31/2016 22:30,2,0.000,ALERT,214.19,304.18,60.002,1454297403,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,316253.6,316253.6,14864,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297405,89672.00
01/31/2016 22:30,2,0.000,ALERT,212.61,301.47,59.965,1454297403,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,588203.7,588203.7,8682,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297407,89673.00
01/31/2016 22:30,2,0.000,ALERT,214.41,303.88,59.981,1454297403,"201051344000633","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,307958.0,307958.0,15162,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297409,89674.00
01/31/2016 22:30,2,0.000,ALERT,213.74,304.18,59.996,1454297403,"201051344000469","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,309465.4,309465.4,15111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297411,89675.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1454297403,"201051344000646","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,313718.0,313718.0,19743,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297413,89676.00
01/31/2016 22:30,2,0.000,ALERT,212.38,300.87,60.002,1454297403,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,595784.8,595784.8,8876,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297415,89677.00
01/31/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1454297403,"201051344000585","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,318682.5,318682.5,19735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297417,89678.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.68,60.002,1454297403,"201051344001230","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,318035.1,318035.1,19585,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297418,89679.00
01/31/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1454297403,"201051344000582","219011344069620",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,311860.6,311860.6,19705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297420,89680.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.68,60.018,1454297403,"201051344000955","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,321234.4,321234.4,19704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297422,89681.00
01/31/2016 22:30,2,0.000,ALERT,212.83,300.57,59.986,1454297403,"274151322000094","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,479333.9,479333.9,9109,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297424,89682.00
01/31/2016 22:30,2,0.000,ALERT,213.51,304.48,60.039,1454297403,"201051344000579","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,322610.6,322610.6,15126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297426,89683.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1454297403,"201051344000890","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,319453.9,319453.9,19651,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297428,89684.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.07,60.034,1454297403,"201051344000438","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,321196.8,321196.8,19715,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297429,89685.00
01/31/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1454297403,"201051344000417","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,315256.1,315256.1,19817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297431,89686.00
01/31/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1454297403,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,590124.6,590124.6,8867,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297433,89687.00
01/31/2016 22:30,2,0.000,ALERT,213.06,301.17,59.944,1454297403,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,626866.4,626866.4,8919,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297435,89688.00
01/31/2016 22:30,2,0.000,ALERT,213.51,304.78,60.002,1454297403,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,307794.8,307794.8,14897,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297436,89689.00
01/31/2016 22:30,2,0.000,ALERT,212.61,302.07,59.975,1454297403,"274151322000095","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,620486.6,620486.6,8757,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297438,89690.00
01/31/2016 22:30,2,0.000,ALERT,213.29,303.58,59.991,1454297403,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,306897.5,306897.5,15138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297440,89691.00
01/31/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1454297403,"201051344001025","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,319289.4,319289.4,19714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297442,89692.00
01/31/2016 22:30,2,0.000,ALERT,213.29,303.88,60.012,1454297403,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,317091.6,317091.6,15099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297444,89693.00
01/31/2016 22:30,2,0.000,ALERT,214.19,303.58,60.007,1454297403,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,315390.8,315390.8,14796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297446,89694.00
01/31/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1454297403,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,321264.2,321264.2,19596,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297447,89695.00
01/31/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1454297403,"201051344000917","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,319014.8,319014.8,19570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297449,89696.00
01/31/2016 22:30,2,0.000,ALERT,213.06,302.07,59.944,1454297403,"201051344001145","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,322981.6,322981.6,19513,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297451,89697.00
01/31/2016 22:30,2,0.000,ALERT,213.06,301.47,59.991,1454297403,"201051344000651","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,315670.2,315670.2,19745,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297453,89698.00
01/31/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1454297403,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,573055.5,573055.5,8643,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297455,89699.00
01/31/2016 22:30,2,0.000,ALERT,213.06,300.27,59.949,1454297403,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,479449.2,479449.2,9266,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297456,89700.00
01/31/2016 22:30,2,0.000,ALERT,212.38,301.77,59.991,1454297403,"201051344001135","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,312056.6,312056.6,19739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297458,89701.00
01/31/2016 22:30,2,0.000,ALERT,213.29,305.38,59.959,1454297403,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,318015.1,318015.1,15146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297460,89702.00
01/31/2016 22:30,2,0.000,ALERT,212.83,301.77,59.959,1454297403,"201051344001203","219011344069620",0.00,2.00,0,298.77,305.38,0.0,0.0,0.000,318619.6,318619.6,19705,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297462,89703.00
01/31/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1454297403,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,585618.8,585618.8,8654,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297464,89704.00
01/31/2016 22:30,2,0.000,ALERT,213.96,303.88,59.996,1454297403,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,307220.6,307220.6,15131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297465,89705.00
01/31/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1454297403,"201051344001093","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,317301.9,317301.9,19620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297467,89706.00
01/31/2016 22:30,2,0.000,ALERT,213.29,304.18,60.002,1454297403,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,322499.4,322499.4,14745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297469,89707.00
01/31/2016 22:30,2,0.000,ALERT,213.74,303.28,60.007,1454297403,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,315509.3,315509.3,14903,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297471,89708.00
01/31/2016 22:30,2,0.000,ALERT,213.51,304.78,60.018,1454297403,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,324056.7,324056.7,14677,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454297473,89709.00
01/31/2016 22:30,2,0.000,ALERT,213.51,304.18,59.954,1454297403,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,317105.5,317105.5,14981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297475,89710.00
01/31/2016 22:30,2,0.000,ALERT,213.51,303.88,59.970,1454297403,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,312103.9,312103.9,15157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297477,89711.00
01/31/2016 22:30,2,0.000,ALERT,213.96,304.78,59.965,1454297403,"201051344000576","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,316990.3,316990.3,14774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297478,89712.00
01/31/2016 22:30,2,0.000,ALERT,212.38,299.97,59.991,1454297403,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,560620.0,560620.0,8688,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454297480,89713.00
01/31/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1454298304,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,316253.6,316253.6,14866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298306,89714.00
01/31/2016 22:45,2,0.000,ALERT,212.38,301.47,59.965,1454298304,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,588203.7,588203.7,8684,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298307,89715.00
01/31/2016 22:45,2,0.000,ALERT,213.74,303.58,60.002,1454298304,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,307958.0,307958.0,15164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298309,89716.00
01/31/2016 22:45,2,0.000,ALERT,213.29,303.58,60.007,1454298304,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,309465.4,309465.4,15113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298311,89717.00
01/31/2016 22:45,2,0.000,ALERT,212.38,301.77,59.981,1454298304,"201051344000646","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,313718.0,313718.0,19745,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298313,89718.00
01/31/2016 22:45,2,0.000,ALERT,212.16,301.17,60.023,1454298304,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,595784.8,595784.8,8878,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298315,89719.00
01/31/2016 22:45,2,0.000,ALERT,212.61,301.77,60.007,1454298304,"201051344000585","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,318682.5,318682.5,19737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298316,89720.00
01/31/2016 22:45,2,0.000,ALERT,212.61,302.07,60.023,1454298304,"201051344001230","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,318035.1,318035.1,19587,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298318,89721.00
01/31/2016 22:45,2,0.000,ALERT,213.06,302.37,60.023,1454298304,"201051344000582","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,311860.6,311860.6,19707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298320,89722.00
01/31/2016 22:45,2,0.000,ALERT,212.16,301.47,60.002,1454298304,"201051344000955","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,321234.4,321234.4,19706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298322,89723.00
01/31/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1454298304,"274151322000094","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,479333.9,479333.9,9111,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298324,89724.00
01/31/2016 22:45,2,0.000,ALERT,213.06,304.18,60.012,1454298304,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,322610.6,322610.6,15128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298325,89725.00
01/31/2016 22:45,2,0.000,ALERT,212.38,302.07,60.007,1454298304,"201051344000890","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,319453.9,319453.9,19653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298327,89726.00
01/31/2016 22:45,2,0.000,ALERT,212.61,301.77,60.012,1454298304,"201051344000438","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,321196.8,321196.8,19717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298329,89727.00
01/31/2016 22:45,2,0.000,ALERT,212.61,300.87,60.018,1454298304,"201051344000417","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,315256.1,315256.1,19819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298331,89728.00
01/31/2016 22:45,2,0.000,ALERT,212.16,300.57,60.023,1454298304,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,590124.6,590124.6,8869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298333,89729.00
01/31/2016 22:45,2,0.000,ALERT,212.61,300.27,60.007,1454298304,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,626866.4,626866.4,8921,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298335,89730.00
01/31/2016 22:45,2,0.000,ALERT,213.06,304.18,60.007,1454298304,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,307794.8,307794.8,14899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298337,89731.00
01/31/2016 22:45,2,0.000,ALERT,211.93,301.47,60.018,1454298304,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,620486.6,620486.6,8759,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298339,89732.00
01/31/2016 22:45,2,0.000,ALERT,212.83,302.98,60.007,1454298304,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,306897.5,306897.5,15140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298341,89733.00
01/31/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1454298304,"201051344001025","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,319289.4,319289.4,19716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298342,89734.00
01/31/2016 22:45,2,0.000,ALERT,212.83,303.28,59.970,1454298304,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,317091.6,317091.6,15101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298344,89735.00
01/31/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1454298304,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,315390.8,315390.8,14798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298346,89736.00
01/31/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1454298304,"201051344000685","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,321264.2,321264.2,19598,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298348,89737.00
01/31/2016 22:45,2,0.000,ALERT,212.61,301.17,59.981,1454298304,"201051344000917","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,319014.8,319014.8,19572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298350,89738.00
01/31/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1454298304,"201051344001145","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,322981.6,322981.6,19515,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298351,89739.00
01/31/2016 22:45,2,0.000,ALERT,212.38,300.87,60.034,1454298304,"201051344000651","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,315670.2,315670.2,19747,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298353,89740.00
01/31/2016 22:45,2,0.000,ALERT,211.70,299.67,59.949,1454298304,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,573055.5,573055.5,8645,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298355,89741.00
01/31/2016 22:45,2,0.000,ALERT,212.83,299.37,59.965,1454298304,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,479449.2,479449.2,9268,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298357,89742.00
01/31/2016 22:45,2,0.000,ALERT,211.93,301.47,60.039,1454298304,"201051344001135","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,312056.6,312056.6,19741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298358,89743.00
01/31/2016 22:45,2,0.000,ALERT,212.38,303.28,60.012,1454298304,"201051344000594","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,318015.1,318015.1,15148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298360,89744.00
01/31/2016 22:45,2,0.000,ALERT,212.38,301.47,60.039,1454298304,"201051344001203","219011344069620",0.00,1.50,0,299.37,305.98,0.0,0.0,0.000,318619.6,318619.6,19707,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298362,89745.00
01/31/2016 22:45,2,0.000,ALERT,211.93,300.87,60.034,1454298304,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,585618.8,585618.8,8656,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298364,89746.00
01/31/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1454298304,"201051344000867","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,307220.6,307220.6,15133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298366,89747.00
01/31/2016 22:45,2,0.000,ALERT,212.16,301.47,60.012,1454298304,"201051344001093","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,317301.9,317301.9,19622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298368,89748.00
01/31/2016 22:45,2,0.000,ALERT,212.61,302.68,60.002,1454298304,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,322499.4,322499.4,14747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298369,89749.00
01/31/2016 22:45,2,0.000,ALERT,213.06,302.37,60.018,1454298304,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,315509.3,315509.3,14905,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298371,89750.00
01/31/2016 22:45,2,0.000,ALERT,213.06,303.58,59.996,1454298304,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,324056.7,324056.7,14679,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454298373,89751.00
01/31/2016 22:45,2,0.000,ALERT,212.83,303.28,60.002,1454298304,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,317105.5,317105.5,14983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298375,89752.00
01/31/2016 22:45,2,0.000,ALERT,212.83,302.68,60.012,1454298304,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,312103.9,312103.9,15159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298377,89753.00
01/31/2016 22:45,2,0.000,ALERT,213.29,303.58,60.007,1454298304,"201051344000576","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,316990.3,316990.3,14776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298378,89754.00
01/31/2016 22:45,2,0.000,ALERT,212.16,299.07,59.965,1454298304,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,560620.0,560620.0,8690,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454298380,89755.00
01/31/2016 23:00,2,0.000,ALERT,214.19,304.18,60.023,1454299203,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,316253.6,316253.6,14868,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299205,89756.00
01/31/2016 23:00,2,0.000,ALERT,212.83,301.47,59.938,1454299203,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,588203.7,588203.7,8686,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299207,89757.00
01/31/2016 23:00,2,0.000,ALERT,214.41,304.48,59.954,1454299203,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,307958.0,307958.0,15166,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299209,89758.00
01/31/2016 23:00,2,0.000,ALERT,213.74,304.78,59.981,1454299203,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,309465.4,309465.4,15115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299211,89759.00
01/31/2016 23:00,2,0.000,ALERT,212.61,302.37,60.023,1454299203,"201051344000646","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,313718.0,313718.0,19747,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299212,89760.00
01/31/2016 23:00,2,0.000,ALERT,212.61,300.87,60.012,1454299203,"274151322000052","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,595784.8,595784.8,8880,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299214,89761.00
01/31/2016 23:00,2,0.000,ALERT,213.06,302.37,60.039,1454299203,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,318682.5,318682.5,19739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299216,89762.00
01/31/2016 23:00,2,0.000,ALERT,212.83,302.68,60.018,1454299203,"201051344001230","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,318035.1,318035.1,19589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299218,89763.00
01/31/2016 23:00,2,0.000,ALERT,213.51,303.28,60.007,1454299203,"201051344000582","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,311860.6,311860.6,19709,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299220,89764.00
01/31/2016 23:00,2,0.000,ALERT,212.61,302.07,60.007,1454299203,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,321234.4,321234.4,19708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299221,89765.00
01/31/2016 23:00,2,0.000,ALERT,212.61,300.57,59.965,1454299203,"274151322000094","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,479333.9,479333.9,9113,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299223,89766.00
01/31/2016 23:00,2,0.000,ALERT,213.74,305.38,60.018,1454299203,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,322610.6,322610.6,15130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299225,89767.00
01/31/2016 23:00,2,0.000,ALERT,212.61,302.37,60.023,1454299203,"201051344000890","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,319453.9,319453.9,19655,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299227,89768.00
01/31/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1454299203,"201051344000438","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,321196.8,321196.8,19719,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299229,89769.00
01/31/2016 23:00,2,0.000,ALERT,213.29,301.77,60.028,1454299203,"201051344000417","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,315256.1,315256.1,19821,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299231,89770.00
01/31/2016 23:00,2,0.000,ALERT,213.06,302.07,60.028,1454299203,"274151322000083","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,590124.6,590124.6,8871,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299233,89771.00
01/31/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1454299203,"274151322000076","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,626866.4,626866.4,8923,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299234,89772.00
01/31/2016 23:00,2,0.000,ALERT,213.96,305.38,60.034,1454299203,"201051344000868","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,307794.8,307794.8,14901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299236,89773.00
01/31/2016 23:00,2,0.000,ALERT,212.83,302.98,60.023,1454299203,"274151322000095","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,620486.6,620486.6,8761,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299238,89774.00
01/31/2016 23:00,2,0.000,ALERT,213.74,304.78,60.034,1454299203,"201051344000988","219011344069620",0.00,2.50,0,298.77,305.68,0.0,0.0,0.000,306897.5,306897.5,15142,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299240,89775.00
01/31/2016 23:00,2,0.000,ALERT,212.83,301.47,60.023,1454299203,"201051344001025","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,319289.4,319289.4,19718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299242,89776.00
01/31/2016 23:00,2,0.000,ALERT,213.96,305.08,60.023,1454299203,"201051344000458","219011344069620",0.00,3.30,0,300.57,306.88,0.0,0.0,0.000,317091.6,317091.6,15103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299243,89777.00
01/31/2016 23:00,2,0.000,ALERT,214.41,304.48,60.018,1454299203,"201051344000853","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,315390.8,315390.8,14800,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299245,89778.00
01/31/2016 23:00,2,0.000,ALERT,213.29,302.37,60.023,1454299203,"201051344000685","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,321264.2,321264.2,19600,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299247,89779.00
01/31/2016 23:00,2,0.000,ALERT,213.06,301.77,60.023,1454299203,"201051344000917","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,319014.8,319014.8,19574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299249,89780.00
01/31/2016 23:00,2,0.000,ALERT,213.06,302.37,59.970,1454299203,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,322981.6,322981.6,19517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299251,89781.00
01/31/2016 23:00,2,0.000,ALERT,213.06,301.47,60.007,1454299203,"201051344000651","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315670.2,315670.2,19749,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299252,89782.00
01/31/2016 23:00,2,0.000,ALERT,212.38,301.47,59.986,1454299203,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,573055.5,573055.5,8647,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299254,89783.00
01/31/2016 23:00,2,0.000,ALERT,213.29,300.87,60.028,1454299203,"274151322000068","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,479449.2,479449.2,9270,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299256,89784.00
01/31/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1454299203,"201051344001135","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,312056.6,312056.6,19743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299258,89785.00
01/31/2016 23:00,2,0.000,ALERT,213.51,305.38,59.991,1454299203,"201051344000594","219011344069620",0.00,1.50,0,300.57,306.58,0.0,0.0,0.000,318015.1,318015.1,15150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299260,89786.00
01/31/2016 23:00,2,0.000,ALERT,212.83,301.47,60.012,1454299203,"201051344001203","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,318619.6,318619.6,19709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299262,89787.00
01/31/2016 23:00,2,0.000,ALERT,212.38,302.07,60.007,1454299203,"274151322000054","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,585618.8,585618.8,8658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299264,89788.00
01/31/2016 23:00,2,0.000,ALERT,213.96,304.18,60.012,1454299203,"201051344000867","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,307220.6,307220.6,15135,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299265,89789.00
01/31/2016 23:00,2,0.000,ALERT,212.83,302.07,60.028,1454299203,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,317301.9,317301.9,19624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299267,89790.00
01/31/2016 23:00,2,0.000,ALERT,213.74,304.48,60.002,1454299203,"201051344000900","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,322499.4,322499.4,14749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299269,89791.00
01/31/2016 23:00,2,0.000,ALERT,213.96,303.58,59.991,1454299203,"201051344000648","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,315509.3,315509.3,14907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299271,89792.00
01/31/2016 23:00,2,0.000,ALERT,213.74,305.08,60.007,1454299203,"201051344000569","219011344069620",0.00,2.00,0,301.17,307.18,0.0,0.0,0.000,324056.7,324056.7,14681,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299273,89793.00
01/31/2016 23:00,2,0.000,ALERT,213.74,304.48,59.975,1454299203,"201051344000983","219011344069620",0.00,2.00,0,300.87,306.88,0.0,0.0,0.000,317105.5,317105.5,14985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299275,89794.00
01/31/2016 23:00,2,0.000,ALERT,213.74,304.18,60.018,1454299203,"201051344001158","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,312103.9,312103.9,15161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299276,89795.00
01/31/2016 23:00,2,0.000,ALERT,213.51,303.88,60.012,1454299203,"201051344000576","219011344069620",0.00,2.00,0,301.17,306.58,0.0,0.0,0.000,316990.3,316990.3,14778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454299278,89796.00
01/31/2016 23:00,2,0.000,ALERT,212.16,299.37,59.970,1454299203,"274151322000087","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,560620.0,560620.0,8692,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454299280,89797.00
01/31/2016 23:15,2,0.000,ALERT,213.74,303.88,60.018,1454300103,"201051344000645","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,316253.6,316253.6,14870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300105,89798.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.17,59.975,1454300103,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,588203.7,588203.7,8688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300107,89799.00
01/31/2016 23:15,2,0.000,ALERT,213.96,303.88,59.981,1454300103,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,307958.0,307958.0,15168,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300109,89800.00
01/31/2016 23:15,2,0.000,ALERT,213.51,304.18,59.965,1454300103,"201051344000469","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,309465.4,309465.4,15117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300111,89801.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.47,59.944,1454300103,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,313718.0,313718.0,19749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300113,89802.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.77,59.986,1454300103,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,595784.8,595784.8,8882,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300115,89803.00
01/31/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1454300103,"201051344000585","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,318682.5,318682.5,19741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300116,89804.00
01/31/2016 23:15,2,0.000,ALERT,212.61,302.07,59.954,1454300103,"201051344001230","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,318035.1,318035.1,19591,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300118,89805.00
01/31/2016 23:15,2,0.000,ALERT,213.06,302.37,60.023,1454300103,"201051344000582","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,311860.6,311860.6,19711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300120,89806.00
