ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2016 23:15,2,0.000,ALERT,212.16,301.47,59.996,1454300103,"201051344000955","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,321234.4,321234.4,19710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300122,89807.00
01/31/2016 23:15,2,0.000,ALERT,212.38,300.87,59.981,1454300103,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,479333.9,479333.9,9115,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300124,89808.00
01/31/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1454300103,"201051344000579","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,322610.6,322610.6,15132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300126,89809.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1454300103,"201051344000890","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,319453.9,319453.9,19657,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300128,89810.00
01/31/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1454300103,"201051344000438","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,321196.8,321196.8,19721,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300130,89811.00
01/31/2016 23:15,2,0.000,ALERT,212.61,300.87,59.996,1454300103,"201051344000417","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,315256.1,315256.1,19823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300131,89812.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.47,59.928,1454300103,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,590124.6,590124.6,8873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300133,89813.00
01/31/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1454300103,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,626866.4,626866.4,8925,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300135,89814.00
01/31/2016 23:15,2,0.000,ALERT,213.29,304.48,59.944,1454300103,"201051344000868","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,307794.8,307794.8,14903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300137,89815.00
01/31/2016 23:15,2,0.000,ALERT,212.38,302.07,59.986,1454300103,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,620486.6,620486.6,8763,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300138,89816.00
01/31/2016 23:15,2,0.000,ALERT,213.06,303.58,59.986,1454300103,"201051344000988","219011344069620",0.00,2.00,0,299.67,306.28,0.0,0.0,0.000,306897.5,306897.5,15144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300140,89817.00
01/31/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1454300103,"201051344001025","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,319289.4,319289.4,19720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300142,89818.00
01/31/2016 23:15,2,0.000,ALERT,213.29,303.88,59.928,1454300103,"201051344000458","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,317091.6,317091.6,15105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300144,89819.00
01/31/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1454300103,"201051344000853","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,315390.8,315390.8,14802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300146,89820.00
01/31/2016 23:15,2,0.000,ALERT,212.83,301.47,59.996,1454300103,"201051344000685","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,321264.2,321264.2,19602,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300147,89821.00
01/31/2016 23:15,2,0.000,ALERT,212.61,300.87,59.986,1454300103,"201051344000917","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,319014.8,319014.8,19576,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300149,89822.00
01/31/2016 23:15,2,0.000,ALERT,212.61,301.47,59.970,1454300103,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,322981.6,322981.6,19519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300151,89823.00
01/31/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1454300103,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,315670.2,315670.2,19751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300153,89824.00
01/31/2016 23:15,2,0.000,ALERT,211.93,301.17,59.933,1454300103,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,573055.5,573055.5,8649,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300155,89825.00
01/31/2016 23:15,2,0.000,ALERT,212.83,300.57,59.954,1454300103,"274151322000068","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,479449.2,479449.2,9272,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300156,89826.00
01/31/2016 23:15,2,0.000,ALERT,212.16,301.17,59.965,1454300103,"201051344001135","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,312056.6,312056.6,19745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300158,89827.00
01/31/2016 23:15,2,0.000,ALERT,213.06,304.78,59.975,1454300103,"201051344000594","219011344069620",0.00,1.50,0,301.77,307.18,0.0,0.0,0.000,318015.1,318015.1,15152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300160,89828.00
01/31/2016 23:15,2,0.000,ALERT,212.38,300.87,59.928,1454300103,"201051344001203","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,318619.6,318619.6,19711,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300162,89829.00
01/31/2016 23:15,2,0.000,ALERT,211.93,301.47,59.954,1454300103,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,585618.8,585618.8,8660,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300163,89830.00
01/31/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1454300103,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,307220.6,307220.6,15137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300165,89831.00
01/31/2016 23:15,2,0.000,ALERT,212.38,301.17,59.975,1454300103,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,317301.9,317301.9,19626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300167,89832.00
01/31/2016 23:15,2,0.000,ALERT,213.06,303.88,59.965,1454300103,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,322499.4,322499.4,14751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300169,89833.00
01/31/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1454300103,"201051344000648","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,315509.3,315509.3,14909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300171,89834.00
01/31/2016 23:15,2,0.000,ALERT,213.29,304.18,59.996,1454300103,"201051344000569","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,324056.7,324056.7,14683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454300173,89835.00
01/31/2016 23:15,2,0.000,ALERT,213.29,304.18,59.959,1454300103,"201051344000983","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,317105.5,317105.5,14987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300175,89836.00
01/31/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1454300103,"201051344001158","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,312103.9,312103.9,15163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300177,89837.00
01/31/2016 23:15,2,0.000,ALERT,213.74,303.88,59.959,1454300103,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,316990.3,316990.3,14780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300178,89838.00
01/31/2016 23:15,2,0.000,ALERT,212.38,300.27,59.938,1454300103,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,560620.0,560620.0,8694,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454300180,89839.00
01/31/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1454301003,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,316253.6,316253.6,14872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301005,89840.00
01/31/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1454301003,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,588203.7,588203.7,8690,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301007,89841.00
01/31/2016 23:30,2,0.000,ALERT,214.19,303.58,60.039,1454301003,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,307958.0,307958.0,15170,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301009,89842.00
01/31/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1454301003,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,309465.4,309465.4,15119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301011,89843.00
01/31/2016 23:30,2,0.000,ALERT,212.38,301.77,59.970,1454301003,"201051344000646","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,313718.0,313718.0,19751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301012,89844.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1454301003,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,595784.8,595784.8,8884,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301014,89845.00
01/31/2016 23:30,2,0.000,ALERT,212.83,302.37,59.928,1454301003,"201051344000585","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,318682.5,318682.5,19743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301016,89846.00
01/31/2016 23:30,2,0.000,ALERT,212.38,302.07,59.986,1454301003,"201051344001230","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,318035.1,318035.1,19593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301018,89847.00
01/31/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1454301003,"201051344000582","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,311860.6,311860.6,19713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301020,89848.00
01/31/2016 23:30,2,0.000,ALERT,212.16,301.77,59.986,1454301003,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,321234.4,321234.4,19712,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301022,89849.00
01/31/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1454301003,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,479333.9,479333.9,9117,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301023,89850.00
01/31/2016 23:30,2,0.000,ALERT,213.51,304.78,59.965,1454301003,"201051344000579","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,322610.6,322610.6,15134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301025,89851.00
01/31/2016 23:30,2,0.000,ALERT,212.16,302.07,59.986,1454301003,"201051344000890","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,319453.9,319453.9,19659,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301027,89852.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1454301003,"201051344000438","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,321196.8,321196.8,19723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301029,89853.00
01/31/2016 23:30,2,0.000,ALERT,212.83,301.17,59.991,1454301003,"201051344000417","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,315256.1,315256.1,19825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301031,89854.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.77,59.975,1454301003,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,590124.6,590124.6,8875,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301033,89855.00
01/31/2016 23:30,2,0.000,ALERT,213.29,300.87,60.034,1454301003,"274151322000076","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,626866.4,626866.4,8927,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301035,89856.00
01/31/2016 23:30,2,0.000,ALERT,213.29,304.48,60.002,1454301003,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,307794.8,307794.8,14905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301036,89857.00
01/31/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1454301003,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,620486.6,620486.6,8765,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301038,89858.00
01/31/2016 23:30,2,0.000,ALERT,213.29,303.88,59.981,1454301003,"201051344000988","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,306897.5,306897.5,15146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301040,89859.00
01/31/2016 23:30,2,0.000,ALERT,212.38,300.87,59.975,1454301003,"201051344001025","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,319289.4,319289.4,19722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301042,89860.00
01/31/2016 23:30,2,0.000,ALERT,213.51,304.18,60.023,1454301003,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,317091.6,317091.6,15107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301044,89861.00
01/31/2016 23:30,2,0.000,ALERT,213.96,303.88,60.028,1454301003,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,315390.8,315390.8,14804,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301046,89862.00
01/31/2016 23:30,2,0.000,ALERT,212.83,301.47,60.034,1454301003,"201051344000685","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,321264.2,321264.2,19604,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301047,89863.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.47,60.012,1454301003,"201051344000917","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,319014.8,319014.8,19578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301049,89864.00
01/31/2016 23:30,2,0.000,ALERT,212.83,302.37,60.012,1454301003,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,322981.6,322981.6,19521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301051,89865.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1454301003,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,315670.2,315670.2,19753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301053,89866.00
01/31/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1454301003,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,573055.5,573055.5,8651,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301055,89867.00
01/31/2016 23:30,2,0.000,ALERT,213.51,300.87,59.991,1454301003,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,479449.2,479449.2,9274,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301056,89868.00
01/31/2016 23:30,2,0.000,ALERT,212.16,301.77,59.954,1454301003,"201051344001135","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,312056.6,312056.6,19747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301058,89869.00
01/31/2016 23:30,2,0.000,ALERT,213.06,304.78,59.981,1454301003,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,318015.1,318015.1,15154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301060,89870.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1454301003,"201051344001203","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,318619.6,318619.6,19713,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301062,89871.00
01/31/2016 23:30,2,0.000,ALERT,212.61,302.37,60.023,1454301003,"274151322000054","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,585618.8,585618.8,8662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301063,89872.00
01/31/2016 23:30,2,0.000,ALERT,213.74,303.88,59.922,1454301003,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,307220.6,307220.6,15139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301065,89873.00
01/31/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1454301003,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,317301.9,317301.9,19628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301067,89874.00
01/31/2016 23:30,2,0.000,ALERT,213.29,304.18,59.986,1454301003,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,322499.4,322499.4,14753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301069,89875.00
01/31/2016 23:30,2,0.000,ALERT,213.74,303.28,60.023,1454301003,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,315509.3,315509.3,14911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301071,89876.00
01/31/2016 23:30,2,0.000,ALERT,213.51,304.78,60.002,1454301003,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,324056.7,324056.7,14685,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301073,89877.00
01/31/2016 23:30,2,0.000,ALERT,213.51,304.18,60.044,1454301003,"201051344000983","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,317105.5,317105.5,14989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301075,89878.00
01/31/2016 23:30,2,0.000,ALERT,213.51,304.18,60.018,1454301003,"201051344001158","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,312103.9,312103.9,15165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301077,89879.00
01/31/2016 23:30,2,0.000,ALERT,213.96,304.78,60.002,1454301003,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,316990.3,316990.3,14782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301079,89880.00
01/31/2016 23:30,2,0.000,ALERT,212.83,300.87,60.002,1454301003,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,560620.0,560620.0,8696,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301080,89881.00
01/31/2016 23:45,2,0.000,ALERT,213.74,303.88,60.007,1454301903,"201051344000645","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,316253.6,316253.6,14874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301905,89882.00
01/31/2016 23:45,2,0.000,ALERT,212.61,300.87,59.954,1454301903,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,588203.7,588203.7,8692,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301907,89883.00
01/31/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1454301903,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,307958.0,307958.0,15172,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301909,89884.00
01/31/2016 23:45,2,0.000,ALERT,213.51,304.18,59.996,1454301903,"201051344000469","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,309465.4,309465.4,15121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301911,89885.00
01/31/2016 23:45,2,0.000,ALERT,212.16,301.47,59.996,1454301903,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,313718.0,313718.0,19753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301913,89886.00
01/31/2016 23:45,2,0.000,ALERT,212.38,300.87,60.007,1454301903,"274151322000052","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,595784.8,595784.8,8886,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301915,89887.00
01/31/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1454301903,"201051344000585","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,318682.5,318682.5,19745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301916,89888.00
01/31/2016 23:45,2,0.000,ALERT,212.38,301.77,59.954,1454301903,"201051344001230","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,318035.1,318035.1,19595,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301918,89889.00
01/31/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1454301903,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,311860.6,311860.6,19715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301920,89890.00
01/31/2016 23:45,2,0.000,ALERT,212.16,301.47,60.018,1454301903,"201051344000955","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,321234.4,321234.4,19714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301922,89891.00
01/31/2016 23:45,2,0.000,ACTIVE_NO_POWER,212.38,300.57,59.959,1454301903,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,479333.9,479333.9,9119,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454301924,89892.00
01/31/2016 23:45,2,0.000,ALERT,213.29,304.48,59.996,1454301903,"201051344000579","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,322610.6,322610.6,15136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301926,89893.00
01/31/2016 23:45,2,0.000,ALERT,212.16,301.47,60.023,1454301903,"201051344000890","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,319453.9,319453.9,19661,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301927,89894.00
01/31/2016 23:45,2,0.000,ALERT,212.38,301.17,60.018,1454301903,"201051344000438","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,321196.8,321196.8,19725,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301929,89895.00
01/31/2016 23:45,2,0.000,ALERT,212.61,300.87,60.007,1454301903,"201051344000417","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,315256.1,315256.1,19827,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301931,89896.00
01/31/2016 23:45,2,0.000,ALERT,212.38,301.77,59.949,1454301903,"274151322000083","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,590124.6,590124.6,8877,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301933,89897.00
01/31/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1454301903,"274151322000076","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,626866.4,626866.4,8929,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301935,89898.00
01/31/2016 23:45,2,0.000,ALERT,213.06,304.48,59.996,1454301903,"201051344000868","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,307794.8,307794.8,14907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301936,89899.00
01/31/2016 23:45,2,0.000,ALERT,212.38,302.07,60.012,1454301903,"274151322000095","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,620486.6,620486.6,8767,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301938,89900.00
01/31/2016 23:45,2,0.000,ALERT,213.06,303.88,59.981,1454301903,"201051344000988","219011344069620",0.00,1.50,0,299.67,305.98,0.0,0.0,0.000,306897.5,306897.5,15148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301940,89901.00
01/31/2016 23:45,2,0.000,ALERT,212.16,300.27,59.970,1454301903,"201051344001025","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,319289.4,319289.4,19724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301942,89902.00
01/31/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1454301903,"201051344000458","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,317091.6,317091.6,15109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301944,89903.00
01/31/2016 23:45,2,0.000,ALERT,213.74,303.88,60.002,1454301903,"201051344000853","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,315390.8,315390.8,14806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301945,89904.00
01/31/2016 23:45,2,0.000,ALERT,212.61,301.17,60.018,1454301903,"201051344000685","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,321264.2,321264.2,19606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301947,89905.00
01/31/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1454301903,"201051344000917","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,319014.8,319014.8,19580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301949,89906.00
01/31/2016 23:45,2,0.000,ALERT,212.61,301.47,59.975,1454301903,"201051344001145","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,322981.6,322981.6,19523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301951,89907.00
01/31/2016 23:45,2,0.000,ALERT,212.38,300.57,60.007,1454301903,"201051344000651","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,315670.2,315670.2,19755,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301952,89908.00
01/31/2016 23:45,2,0.000,ALERT,211.93,300.87,59.944,1454301903,"274151322000088","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,573055.5,573055.5,8653,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301954,89909.00
01/31/2016 23:45,2,0.000,ALERT,213.06,300.27,59.959,1454301903,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,479449.2,479449.2,9276,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301956,89910.00
01/31/2016 23:45,2,0.000,ALERT,211.93,301.17,60.023,1454301903,"201051344001135","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,312056.6,312056.6,19749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301958,89911.00
01/31/2016 23:45,2,0.000,ALERT,212.83,304.18,59.959,1454301903,"201051344000594","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,318015.1,318015.1,15156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301960,89912.00
01/31/2016 23:45,2,0.000,ALERT,212.38,301.17,59.996,1454301903,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.68,0.0,0.0,0.000,318619.6,318619.6,19715,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301962,89913.00
01/31/2016 23:45,2,0.000,ALERT,212.16,300.87,59.959,1454301903,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,585618.8,585618.8,8664,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301963,89914.00
01/31/2016 23:45,2,0.000,ALERT,213.29,303.28,59.981,1454301903,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,307220.6,307220.6,15141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301965,89915.00
01/31/2016 23:45,2,0.000,ALERT,212.16,301.17,60.007,1454301903,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317301.9,317301.9,19630,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301967,89916.00
01/31/2016 23:45,2,0.000,ALERT,213.06,303.58,59.991,1454301903,"201051344000900","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,322499.4,322499.4,14755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301969,89917.00
01/31/2016 23:45,2,0.000,ALERT,213.29,302.68,59.975,1454301903,"201051344000648","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,315509.3,315509.3,14913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301971,89918.00
01/31/2016 23:45,2,0.000,ALERT,213.06,304.18,59.959,1454301903,"201051344000569","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,324056.7,324056.7,14687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301973,89919.00
01/31/2016 23:45,2,0.000,ALERT,213.06,303.58,59.970,1454301903,"201051344000983","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,317105.5,317105.5,14991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301975,89920.00
01/31/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1454301903,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,312103.9,312103.9,15167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301976,89921.00
01/31/2016 23:45,2,0.000,ALERT,213.51,303.88,59.996,1454301903,"201051344000576","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,316990.3,316990.3,14784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454301978,89922.00
01/31/2016 23:45,2,0.000,ALERT,212.38,299.97,59.970,1454301903,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,560620.0,560620.0,8698,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454301980,89923.00
